ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 00:00,2,0.000,ALERT,213.74,304.18,59.912,1484542803,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,610491.7,610491.7,20525,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542805,1499990.00
01/16/2017 00:00,2,0.000,ALERT,212.83,301.47,59.917,1484542803,"274151322000085","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,841565.5,841565.5,20667,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542807,1499991.00
01/16/2017 00:00,2,0.000,ALERT,213.96,303.88,59.944,1484542803,"201051344000633","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,599822.8,599822.8,20899,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542809,1499992.00
01/16/2017 00:00,2,0.000,ALERT,213.51,304.48,59.944,1484542803,"201051344000469","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,602576.6,602576.6,20877,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542811,1499993.00
01/16/2017 00:00,2,0.000,ALERT,212.61,302.68,59.949,1484542803,"201051344000646","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,599235.2,599235.2,20860,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542813,1499994.00
01/16/2017 00:00,2,0.000,ALERT,212.61,302.68,59.954,1484542803,"274151322000052","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,869517.5,869517.5,20429,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542814,1499995.00
01/16/2017 00:00,2,0.000,ALERT,212.83,302.68,59.959,1484542803,"201051344000585","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,609698.4,609698.4,20922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542816,1499996.00
01/16/2017 00:00,2,0.000,ALERT,212.83,303.28,59.954,1484542803,"201051344001230","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,602619.7,602619.7,20780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542818,1499997.00
01/16/2017 00:00,2,0.000,ALERT,213.51,303.58,59.922,1484542803,"201051344000582","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,594507.0,594507.0,20893,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542820,1499998.00
01/16/2017 00:00,2,0.000,ALERT,212.38,302.68,59.949,1484542803,"201051344000955","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,609675.6,609675.6,20851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542821,1499999.00
01/16/2017 00:00,2,0.000,ALERT,212.83,301.77,59.944,1484542803,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,715947.6,715947.6,21138,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542823,1500000.00
01/16/2017 00:00,2,0.000,ALERT,213.51,304.78,59.991,1484542803,"201051344000579","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,618054.0,618054.0,20797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542825,1500001.00
01/16/2017 00:00,2,0.000,ALERT,212.61,302.98,59.954,1484542803,"201051344000890","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,606647.3,606647.3,20921,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542827,1500002.00
01/16/2017 00:00,2,0.000,ALERT,213.06,302.98,59.949,1484542803,"201051344000438","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,607744.4,607744.4,20933,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542829,1500003.00
01/16/2017 00:00,2,0.000,ALERT,213.06,302.07,59.944,1484542803,"201051344000417","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,592937.1,592937.1,21045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542831,1500004.00
01/16/2017 00:00,2,0.000,ALERT,213.06,302.37,59.922,1484542803,"274151322000083","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,861191.9,861191.9,20464,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542832,1500005.00
01/16/2017 00:00,2,0.000,ALERT,213.74,302.37,59.928,1484542803,"274151322000076","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,918086.5,918086.5,20575,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542834,1500006.00
01/16/2017 00:00,2,0.000,ALERT,212.83,302.98,59.944,1484542803,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,909133.1,909133.1,20640,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542837,1500007.00
01/16/2017 00:00,2,0.000,ALERT,213.29,304.18,59.938,1484542803,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,565000.9,565000.9,20919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542839,1500008.00
01/16/2017 00:00,2,0.000,ALERT,212.83,301.77,59.954,1484542803,"201051344001025","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,607873.2,607873.2,20951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542841,1500009.00
01/16/2017 00:00,2,0.000,ALERT,213.29,304.18,59.912,1484542803,"201051344000458","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,611103.8,611103.8,20663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542843,1500010.00
01/16/2017 00:00,2,0.000,ALERT,213.96,303.88,59.944,1484542803,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,609744.0,609744.0,20596,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542844,1500011.00
01/16/2017 00:00,2,0.000,ALERT,213.29,302.98,59.944,1484542803,"201051344000685","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,607020.4,607020.4,20850,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542846,1500012.00
01/16/2017 00:00,2,0.000,ALERT,213.06,302.37,59.907,1484542803,"201051344000917","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,604036.3,604036.3,20861,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542848,1500013.00
01/16/2017 00:00,2,0.000,ALERT,213.06,302.98,59.949,1484542803,"201051344001145","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,609992.0,609992.0,20724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542850,1500014.00
01/16/2017 00:00,2,0.000,ALERT,213.06,302.07,59.938,1484542803,"201051344000651","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,602504.1,602504.1,20896,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542851,1500015.00
01/16/2017 00:00,2,0.000,ALERT,212.38,301.17,59.933,1484542803,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,826554.3,826554.3,20582,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542853,1500016.00
01/16/2017 00:00,2,0.000,ALERT,213.74,302.07,59.917,1484542803,"274151322000068","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,716890.8,716890.8,21039,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542855,1500017.00
01/16/2017 00:00,2,0.000,ALERT,212.61,302.68,59.933,1484542803,"201051344001135","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,598174.8,598174.8,20944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542857,1500018.00
01/16/2017 00:00,2,0.000,ALERT,213.06,304.78,59.944,1484542803,"201051344000594","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,613579.9,613579.9,20835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542859,1500019.00
01/16/2017 00:00,2,0.000,ALERT,213.29,302.98,59.949,1484542803,"201051344001203","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,606532.5,606532.5,20946,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542861,1500020.00
01/16/2017 00:00,2,0.000,ALERT,212.61,302.37,59.901,1484542803,"274151322000054","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,842787.6,842787.6,20661,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542862,1500021.00
01/16/2017 00:00,2,0.000,ALERT,213.51,303.58,59.922,1484542803,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,600010.0,600010.0,20926,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542864,1500022.00
01/16/2017 00:00,2,0.000,ALERT,213.06,302.98,59.959,1484542803,"201051344001093","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,603562.2,603562.2,20864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542866,1500023.00
01/16/2017 00:00,2,0.000,ALERT,213.51,304.18,59.933,1484542803,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,618914.5,618914.5,20517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542868,1500024.00
01/16/2017 00:00,2,0.000,ALERT,213.51,303.28,59.965,1484542803,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,608547.6,608547.6,20501,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542870,1500025.00
01/16/2017 00:00,2,0.000,ALERT,213.74,305.08,59.886,1484542803,"201051344000569","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,619208.0,619208.0,20528,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542871,1500026.00
01/16/2017 00:00,2,0.000,ALERT,213.51,304.48,59.928,1484542803,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,612028.1,612028.1,20652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542873,1500027.00
01/16/2017 00:00,2,0.000,ALERT,213.51,303.88,59.922,1484542803,"201051344001158","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,600701.6,600701.6,20844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484542875,1500028.00
01/16/2017 00:00,2,0.000,ALERT,214.19,304.78,59.928,1484542803,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,611185.1,611185.1,20551,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542877,1500029.00
01/16/2017 00:00,2,0.000,ALERT,213.06,301.77,59.907,1484542803,"274151322000087","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,814812.5,814812.5,20858,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542879,1500030.00
01/16/2017 00:00,2,0.000,ALERT,213.51,305.08,59.928,1484542803,"201051344000868","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,601106.9,601106.9,20890,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484542880,1500031.00
01/16/2017 00:15,2,0.000,ALERT,213.96,303.28,59.986,1484543704,"201051344000645","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,610491.7,610491.7,20527,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543706,1500032.00
01/16/2017 00:15,2,0.000,ALERT,212.38,300.87,59.965,1484543704,"274151322000085","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,841565.5,841565.5,20669,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543707,1500033.00
01/16/2017 00:15,2,0.000,ALERT,214.19,303.28,59.975,1484543704,"201051344000633","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,599822.8,599822.8,20901,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543709,1500034.00
01/16/2017 00:15,2,0.000,ALERT,213.51,303.28,59.965,1484543704,"201051344000469","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,602576.6,602576.6,20879,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543711,1500035.00
01/16/2017 00:15,2,0.000,ALERT,212.83,302.98,59.970,1484543704,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,599235.2,599235.2,20862,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543713,1500036.00
01/16/2017 00:15,2,0.000,ALERT,212.16,300.57,59.959,1484543704,"274151322000052","219011344069620",0.00,1.00,0,297.87,304.48,0.0,0.0,0.000,869517.5,869517.5,20431,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543715,1500037.00
01/16/2017 00:15,2,0.000,ALERT,213.06,302.68,59.970,1484543704,"201051344000585","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,609698.4,609698.4,20924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543716,1500038.00
01/16/2017 00:15,2,0.000,ALERT,212.83,302.98,59.965,1484543704,"201051344001230","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,602619.7,602619.7,20782,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543718,1500039.00
01/16/2017 00:15,2,0.000,ALERT,213.51,303.58,59.959,1484543704,"201051344000582","219011344069620",0.00,0.00,0,301.77,305.08,0.0,0.0,0.000,594507.0,594507.0,20895,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543720,1500040.00
01/16/2017 00:15,2,0.000,ALERT,212.83,302.68,59.959,1484543704,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,609675.6,609675.6,20853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543722,1500041.00
01/16/2017 00:15,2,0.000,ALERT,212.61,300.57,59.954,1484543704,"274151322000094","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,715947.6,715947.6,21140,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543724,1500042.00
01/16/2017 00:15,2,0.000,ALERT,213.29,303.58,59.954,1484543704,"201051344000579","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,618054.0,618054.0,20799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543725,1500043.00
01/16/2017 00:15,2,0.000,ALERT,212.83,302.98,59.949,1484543704,"201051344000890","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,606647.3,606647.3,20923,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543727,1500044.00
01/16/2017 00:15,2,0.000,ALERT,213.06,302.68,59.970,1484543704,"201051344000438","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,607744.4,607744.4,20935,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543729,1500045.00
01/16/2017 00:15,2,0.000,ALERT,213.51,302.37,59.959,1484543704,"201051344000417","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,592937.1,592937.1,21047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543731,1500046.00
01/16/2017 00:15,2,0.000,ALERT,212.16,300.57,59.970,1484543704,"274151322000083","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,861191.9,861191.9,20466,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543732,1500047.00
01/16/2017 00:15,2,0.000,ALERT,213.06,300.87,59.959,1484543704,"274151322000076","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,918086.5,918086.5,20577,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543734,1500048.00
01/16/2017 00:15,2,0.000,ALERT,213.51,303.88,59.965,1484543704,"201051344000868","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,601106.9,601106.9,20892,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543736,1500049.00
01/16/2017 00:15,2,0.000,ALERT,212.16,302.07,59.959,1484543704,"274151322000095","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,909133.1,909133.1,20642,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543738,1500050.00
01/16/2017 00:15,2,0.000,ALERT,213.29,303.28,59.970,1484543704,"201051344000988","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,565000.9,565000.9,20921,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543740,1500051.00
01/16/2017 00:15,2,0.000,ALERT,212.83,301.77,59.928,1484543704,"201051344001025","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,607873.2,607873.2,20953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543742,1500052.00
01/16/2017 00:15,2,0.000,ALERT,213.29,303.58,59.970,1484543704,"201051344000458","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,611103.8,611103.8,20665,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543743,1500053.00
01/16/2017 00:15,2,0.000,ALERT,213.96,303.28,59.981,1484543704,"201051344000853","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,609744.0,609744.0,20598,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543745,1500054.00
01/16/2017 00:15,2,0.000,ALERT,213.29,302.37,59.975,1484543704,"201051344000685","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,607020.4,607020.4,20852,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543747,1500055.00
01/16/2017 00:15,2,0.000,ALERT,213.29,302.07,59.975,1484543704,"201051344000917","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,604036.3,604036.3,20863,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543749,1500056.00
01/16/2017 00:15,2,0.000,ALERT,213.29,302.68,59.981,1484543704,"201051344001145","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,609992.0,609992.0,20726,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543751,1500057.00
01/16/2017 00:15,2,0.000,ALERT,213.29,301.77,59.975,1484543704,"201051344000651","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,602504.1,602504.1,20898,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543753,1500058.00
01/16/2017 00:15,2,0.000,ALERT,212.16,300.57,59.996,1484543704,"274151322000088","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,826554.3,826554.3,20584,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543754,1500059.00
01/16/2017 00:15,2,0.000,ALERT,213.06,299.97,60.018,1484543704,"274151322000068","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,716890.8,716890.8,21041,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543756,1500060.00
01/16/2017 00:15,2,0.000,ALERT,212.61,302.37,60.007,1484543704,"201051344001135","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,598174.8,598174.8,20946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543758,1500061.00
01/16/2017 00:15,2,0.000,ALERT,213.29,304.48,59.991,1484543704,"201051344000594","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,613579.9,613579.9,20837,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543760,1500062.00
01/16/2017 00:15,2,0.000,ALERT,213.06,302.37,59.981,1484543704,"201051344001203","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,606532.5,606532.5,20948,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543762,1500063.00
01/16/2017 00:15,2,0.000,ALERT,212.38,300.87,59.986,1484543704,"274151322000054","219011344069620",0.00,1.50,0,298.17,304.18,0.0,0.0,0.000,842787.6,842787.6,20663,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543763,1500064.00
01/16/2017 00:15,2,0.000,ALERT,213.96,303.28,59.986,1484543704,"201051344000867","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,600010.0,600010.0,20928,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543765,1500065.00
01/16/2017 00:15,2,0.000,ALERT,213.06,302.37,59.975,1484543704,"201051344001093","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,603562.2,603562.2,20866,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543767,1500066.00
01/16/2017 00:15,2,0.000,ALERT,213.51,303.58,59.965,1484543704,"201051344000900","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,618914.5,618914.5,20519,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543769,1500067.00
01/16/2017 00:15,2,0.000,ALERT,213.74,302.98,59.981,1484543704,"201051344000648","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,608547.6,608547.6,20503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484543770,1500068.00
01/16/2017 00:15,2,0.000,ALERT,213.51,303.88,60.018,1484543704,"201051344000569","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,619208.0,619208.0,20530,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543772,1500069.00
01/16/2017 00:15,2,0.000,ALERT,213.74,303.58,59.986,1484543704,"201051344000983","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,612028.1,612028.1,20654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543774,1500070.00
01/16/2017 00:15,2,0.000,ALERT,213.74,303.28,59.981,1484543704,"201051344001158","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,600701.6,600701.6,20846,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543776,1500071.00
01/16/2017 00:15,2,0.000,ALERT,213.96,303.88,59.986,1484543704,"201051344000576","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,611185.1,611185.1,20553,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543778,1500072.00
01/16/2017 00:15,2,0.000,ALERT,212.38,299.97,59.986,1484543704,"274151322000087","219011344069620",0.00,2.00,0,296.96,303.28,0.0,0.0,0.000,814812.5,814812.5,20860,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484543779,1500073.00
01/16/2017 00:30,2,0.000,ALERT,213.74,302.68,59.996,1484544603,"201051344000645","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,610491.7,610491.7,20529,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544605,1500074.00
01/16/2017 00:30,2,0.000,ALERT,212.16,299.97,59.965,1484544603,"274151322000085","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,841565.5,841565.5,20671,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544607,1500075.00
01/16/2017 00:30,2,0.000,ALERT,213.74,302.68,59.949,1484544603,"201051344000633","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,599822.8,599822.8,20903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544609,1500076.00
01/16/2017 00:30,2,0.000,ALERT,213.29,302.68,59.981,1484544603,"201051344000469","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,602576.6,602576.6,20881,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544611,1500077.00
01/16/2017 00:30,2,0.000,ALERT,212.61,302.37,59.986,1484544603,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,599235.2,599235.2,20864,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544612,1500078.00
01/16/2017 00:30,2,0.000,ALERT,211.93,300.27,59.991,1484544603,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,869517.5,869517.5,20433,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544614,1500079.00
01/16/2017 00:30,2,0.000,ALERT,212.83,302.68,59.991,1484544603,"201051344000585","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,609698.4,609698.4,20926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544616,1500080.00
01/16/2017 00:30,2,0.000,ALERT,212.61,302.37,60.002,1484544603,"201051344001230","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,602619.7,602619.7,20784,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544618,1500081.00
01/16/2017 00:30,2,0.000,ALERT,213.29,303.28,59.981,1484544603,"201051344000582","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,594507.0,594507.0,20897,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544619,1500082.00
01/16/2017 00:30,2,0.000,ALERT,212.38,302.37,59.991,1484544603,"201051344000955","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,609675.6,609675.6,20855,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544621,1500083.00
01/16/2017 00:30,2,0.000,ALERT,212.16,299.07,59.965,1484544603,"274151322000094","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,715947.6,715947.6,21142,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544623,1500084.00
01/16/2017 00:30,2,0.000,ALERT,213.06,303.58,59.986,1484544603,"201051344000579","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,618054.0,618054.0,20801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544625,1500085.00
01/16/2017 00:30,2,0.000,ALERT,212.38,302.37,59.986,1484544603,"201051344000890","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,606647.3,606647.3,20925,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544627,1500086.00
01/16/2017 00:30,2,0.000,ALERT,212.61,302.07,59.970,1484544603,"201051344000438","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,607744.4,607744.4,20937,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544629,1500087.00
01/16/2017 00:30,2,0.000,ALERT,213.06,301.77,59.975,1484544603,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,592937.1,592937.1,21049,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544631,1500088.00
01/16/2017 00:30,2,0.000,ALERT,212.16,300.27,59.965,1484544603,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,861191.9,861191.9,20468,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544632,1500089.00
01/16/2017 00:30,2,0.000,ALERT,212.61,299.97,59.975,1484544603,"274151322000076","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,918086.5,918086.5,20579,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544634,1500090.00
01/16/2017 00:30,2,0.000,ALERT,213.06,303.58,59.959,1484544603,"201051344000868","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,601106.9,601106.9,20894,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544636,1500091.00
01/16/2017 00:30,2,0.000,ALERT,211.93,300.87,59.965,1484544603,"274151322000095","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,909133.1,909133.1,20644,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544638,1500092.00
01/16/2017 00:30,2,0.000,ALERT,213.06,302.37,59.970,1484544603,"201051344000988","219011344069620",0.00,1.00,0,299.07,305.08,0.0,0.0,0.000,565000.9,565000.9,20923,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544639,1500093.00
01/16/2017 00:30,2,0.000,ALERT,212.38,301.17,59.933,1484544603,"201051344001025","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,607873.2,607873.2,20955,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544641,1500094.00
01/16/2017 00:30,2,0.000,ALERT,213.06,302.68,59.933,1484544603,"201051344000458","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,611103.8,611103.8,20667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544643,1500095.00
01/16/2017 00:30,2,0.000,ALERT,213.51,302.37,59.965,1484544603,"201051344000853","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,609744.0,609744.0,20600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544645,1500096.00
01/16/2017 00:30,2,0.000,ALERT,213.06,302.37,59.938,1484544603,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,607020.4,607020.4,20854,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544647,1500097.00
01/16/2017 00:30,2,0.000,ALERT,212.83,301.47,59.986,1484544603,"201051344000917","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,604036.3,604036.3,20865,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544648,1500098.00
01/16/2017 00:30,2,0.000,ALERT,213.06,302.37,59.965,1484544603,"201051344001145","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,609992.0,609992.0,20728,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544650,1500099.00
01/16/2017 00:30,2,0.000,ALERT,212.83,301.47,59.965,1484544603,"201051344000651","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,602504.1,602504.1,20900,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544652,1500100.00
01/16/2017 00:30,2,0.000,ALERT,211.48,299.37,59.949,1484544603,"274151322000088","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,826554.3,826554.3,20586,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544654,1500101.00
01/16/2017 00:30,2,0.000,ALERT,212.83,299.37,59.954,1484544603,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,716890.8,716890.8,21043,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544656,1500102.00
01/16/2017 00:30,2,0.000,ALERT,212.38,301.77,59.959,1484544603,"201051344001135","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,598174.8,598174.8,20948,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544657,1500103.00
01/16/2017 00:30,2,0.000,ALERT,213.06,303.28,59.965,1484544603,"201051344000594","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,613579.9,613579.9,20839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544659,1500104.00
01/16/2017 00:30,2,0.000,ALERT,212.61,301.77,59.954,1484544603,"201051344001203","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,606532.5,606532.5,20950,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544661,1500105.00
01/16/2017 00:30,2,0.000,ALERT,211.70,300.57,59.949,1484544603,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,842787.6,842787.6,20665,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544663,1500106.00
01/16/2017 00:30,2,0.000,ALERT,213.29,302.07,59.959,1484544603,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,600010.0,600010.0,20930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484544665,1500107.00
01/16/2017 00:30,2,0.000,ALERT,212.61,302.07,59.928,1484544603,"201051344001093","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,603562.2,603562.2,20868,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544666,1500108.00
01/16/2017 00:30,2,0.000,ALERT,213.06,302.68,59.949,1484544603,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,618914.5,618914.5,20521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544668,1500109.00
01/16/2017 00:30,2,0.000,ALERT,213.29,301.77,59.959,1484544603,"201051344000648","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,608547.6,608547.6,20505,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544670,1500110.00
01/16/2017 00:30,2,0.000,ALERT,213.29,303.58,59.933,1484544603,"201051344000569","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,619208.0,619208.0,20532,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544672,1500111.00
01/16/2017 00:30,2,0.000,ALERT,213.29,302.98,59.933,1484544603,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,612028.1,612028.1,20656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544674,1500112.00
01/16/2017 00:30,2,0.000,ALERT,213.29,302.68,59.954,1484544603,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,600701.6,600701.6,20848,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544675,1500113.00
01/16/2017 00:30,2,0.000,ALERT,213.96,303.88,59.928,1484544603,"201051344000576","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,611185.1,611185.1,20555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544677,1500114.00
01/16/2017 00:30,2,0.000,ALERT,212.16,299.07,59.965,1484544603,"274151322000087","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,814812.5,814812.5,20862,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484544679,1500115.00
01/16/2017 00:45,2,0.000,ALERT,213.74,302.98,59.965,1484545503,"201051344000645","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,610491.7,610491.7,20531,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545505,1500116.00
01/16/2017 00:45,2,0.000,ALERT,211.93,299.97,59.965,1484545503,"274151322000085","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,841565.5,841565.5,20673,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545507,1500117.00
01/16/2017 00:45,2,0.000,ALERT,213.74,302.68,59.938,1484545503,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,599822.8,599822.8,20905,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545509,1500118.00
01/16/2017 00:45,2,0.000,ALERT,213.29,303.28,59.965,1484545503,"201051344000469","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,602576.6,602576.6,20883,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545511,1500119.00
01/16/2017 00:45,2,0.000,ALERT,212.38,302.68,59.922,1484545503,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,599235.2,599235.2,20866,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545513,1500120.00
01/16/2017 00:45,2,0.000,ALERT,211.70,299.67,59.970,1484545503,"274151322000052","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,869517.5,869517.5,20435,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545514,1500121.00
01/16/2017 00:45,2,0.000,ALERT,212.83,302.68,59.965,1484545503,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,609698.4,609698.4,20928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545516,1500122.00
01/16/2017 00:45,2,0.000,ALERT,212.61,302.68,59.949,1484545503,"201051344001230","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,602619.7,602619.7,20786,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484545518,1500123.00
01/16/2017 00:45,2,0.000,ALERT,213.29,303.58,59.965,1484545503,"201051344000582","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,594507.0,594507.0,20899,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484545520,1500124.00
01/16/2017 00:45,2,0.000,ALERT,212.38,302.37,59.959,1484545503,"201051344000955","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,609675.6,609675.6,20857,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545522,1500125.00
01/16/2017 00:45,2,0.000,ALERT,211.70,299.67,59.959,1484545503,"274151322000094","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,715947.6,715947.6,21144,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545523,1500126.00
01/16/2017 00:45,2,0.000,ALERT,213.29,303.88,59.981,1484545503,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,618054.0,618054.0,20803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545525,1500127.00
01/16/2017 00:45,2,0.000,ALERT,212.38,302.98,59.965,1484545503,"201051344000890","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,606647.3,606647.3,20927,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484545527,1500128.00
01/16/2017 00:45,2,0.000,ALERT,212.61,302.07,59.954,1484545503,"201051344000438","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,607744.4,607744.4,20939,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545529,1500129.00
01/16/2017 00:45,2,0.000,ALERT,212.83,302.07,59.954,1484545503,"201051344000417","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,592937.1,592937.1,21051,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545530,1500130.00
01/16/2017 00:45,2,0.000,ALERT,211.93,300.87,59.959,1484545503,"274151322000083","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,861191.9,861191.9,20470,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484545532,1500131.00
01/16/2017 00:45,2,0.000,ALERT,212.61,300.27,59.959,1484545503,"274151322000076","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,918086.5,918086.5,20581,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545534,1500132.00
01/16/2017 00:45,2,0.000,ALERT,213.29,303.88,59.986,1484545503,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,601106.9,601106.9,20896,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545536,1500133.00
01/16/2017 00:45,2,0.000,ALERT,211.93,300.87,59.959,1484545503,"274151322000095","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,909133.1,909133.1,20646,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545538,1500134.00
