ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 00:45,2,0.000,ALERT,213.06,303.28,59.965,1484545503,"201051344000988","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,565000.9,565000.9,20925,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545540,1500135.00
01/16/2017 00:45,2,0.000,ALERT,212.61,301.77,59.928,1484545503,"201051344001025","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,607873.2,607873.2,20957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545542,1500136.00
01/16/2017 00:45,2,0.000,ALERT,213.06,303.28,59.954,1484545503,"201051344000458","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,611103.8,611103.8,20669,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545543,1500137.00
01/16/2017 00:45,2,0.000,ALERT,213.74,302.68,59.954,1484545503,"201051344000853","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,609744.0,609744.0,20602,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545545,1500138.00
01/16/2017 00:45,2,0.000,ALERT,213.06,302.68,59.954,1484545503,"201051344000685","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,607020.4,607020.4,20856,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545547,1500139.00
01/16/2017 00:45,2,0.000,ALERT,212.83,302.07,59.965,1484545503,"201051344000917","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,604036.3,604036.3,20867,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545549,1500140.00
01/16/2017 00:45,2,0.000,ALERT,213.06,302.98,59.917,1484545503,"201051344001145","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,609992.0,609992.0,20730,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545551,1500141.00
01/16/2017 00:45,2,0.000,ALERT,212.61,301.77,59.965,1484545503,"201051344000651","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,602504.1,602504.1,20902,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545552,1500142.00
01/16/2017 00:45,2,0.000,ALERT,211.48,299.97,59.965,1484545503,"274151322000088","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,826554.3,826554.3,20588,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545554,1500143.00
01/16/2017 00:45,2,0.000,ALERT,212.61,299.37,59.965,1484545503,"274151322000068","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,716890.8,716890.8,21045,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545556,1500144.00
01/16/2017 00:45,2,0.000,ALERT,212.38,302.68,59.970,1484545503,"201051344001135","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,598174.8,598174.8,20950,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545558,1500145.00
01/16/2017 00:45,2,0.000,ALERT,213.06,304.18,59.970,1484545503,"201051344000594","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,613579.9,613579.9,20841,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545559,1500146.00
01/16/2017 00:45,2,0.000,ALERT,212.83,302.37,59.965,1484545503,"201051344001203","219011344069620",0.00,0.00,0,299.37,305.98,0.0,0.0,0.000,606532.5,606532.5,20952,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545561,1500147.00
01/16/2017 00:45,2,0.000,ALERT,211.70,300.87,59.949,1484545503,"274151322000054","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,842787.6,842787.6,20667,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545563,1500148.00
01/16/2017 00:45,2,0.000,ALERT,213.51,302.68,59.975,1484545503,"201051344000867","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,600010.0,600010.0,20932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545565,1500149.00
01/16/2017 00:45,2,0.000,ALERT,212.83,302.68,59.970,1484545503,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,603562.2,603562.2,20870,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545567,1500150.00
01/16/2017 00:45,2,0.000,ALERT,213.29,303.28,59.959,1484545503,"201051344000900","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,618914.5,618914.5,20523,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545568,1500151.00
01/16/2017 00:45,2,0.000,ALERT,213.51,302.98,59.981,1484545503,"201051344000648","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,608547.6,608547.6,20507,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545570,1500152.00
01/16/2017 00:45,2,0.000,ALERT,213.29,303.88,60.007,1484545503,"201051344000569","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,619208.0,619208.0,20534,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484545572,1500153.00
01/16/2017 00:45,2,0.000,ALERT,213.29,303.58,59.965,1484545503,"201051344000983","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,612028.1,612028.1,20658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545574,1500154.00
01/16/2017 00:45,2,0.000,ALERT,213.51,303.58,59.975,1484545503,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,600701.6,600701.6,20850,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484545576,1500155.00
01/16/2017 00:45,2,0.000,ALERT,213.74,304.18,59.970,1484545503,"201051344000576","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,611185.1,611185.1,20557,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545577,1500156.00
01/16/2017 00:45,2,0.000,ALERT,211.93,299.67,59.970,1484545503,"274151322000087","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,814812.5,814812.5,20864,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484545579,1500157.00
01/16/2017 01:00,2,0.000,ALERT,213.74,303.58,59.959,1484546403,"201051344000645","219011344069620",0.00,1.00,0,289.75,305.08,0.0,0.0,0.000,610491.7,610491.7,20533,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546405,1500158.00
01/16/2017 01:00,2,0.000,ALERT,212.16,300.57,59.959,1484546403,"274151322000085","219011344069620",0.00,1.00,0,287.35,303.88,0.0,0.0,0.000,841565.5,841565.5,20675,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546407,1500159.00
01/16/2017 01:00,2,0.000,ALERT,214.19,303.58,59.959,1484546403,"201051344000633","219011344069620",0.00,0.00,0,288.25,304.78,0.0,0.0,0.000,599822.8,599822.8,20907,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546408,1500160.00
01/16/2017 01:00,2,0.000,ALERT,213.51,303.58,59.959,1484546403,"201051344000469","219011344069620",0.00,0.00,0,288.85,304.78,0.0,0.0,0.000,602576.6,602576.6,20885,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546410,1500161.00
01/16/2017 01:00,2,0.000,ALERT,212.61,302.68,60.002,1484546403,"201051344000646","219011344069620",0.00,0.00,0,287.65,304.18,0.0,0.0,0.000,599235.2,599235.2,20868,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546412,1500162.00
01/16/2017 01:00,2,0.000,ALERT,211.70,301.17,59.959,1484546403,"274151322000052","219011344069620",0.00,0.50,0,287.05,304.78,0.0,0.0,0.000,869517.5,869517.5,20437,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546414,1500163.00
01/16/2017 01:00,2,0.000,ALERT,213.06,302.98,59.965,1484546403,"201051344000585","219011344069620",0.00,1.00,0,287.65,304.18,0.0,0.0,0.000,609698.4,609698.4,20930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546416,1500164.00
01/16/2017 01:00,2,0.000,ALERT,213.06,303.58,59.933,1484546403,"201051344001230","219011344069620",0.00,0.00,0,288.55,304.48,0.0,0.0,0.000,602619.7,602619.7,20788,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546417,1500165.00
01/16/2017 01:00,2,0.000,ALERT,213.51,303.88,59.954,1484546403,"201051344000582","219011344069620",0.00,-0.50,0,288.85,305.08,0.0,0.0,0.000,594507.0,594507.0,20901,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546419,1500166.00
01/16/2017 01:00,2,0.000,ALERT,212.61,302.98,59.965,1484546403,"201051344000955","219011344069620",0.00,0.50,0,288.25,304.18,0.0,0.0,0.000,609675.6,609675.6,20859,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546421,1500167.00
01/16/2017 01:00,2,0.000,ALERT,212.38,300.27,60.012,1484546403,"274151322000094","219011344069620",0.00,-0.50,0,286.74,303.58,0.0,0.0,0.000,715947.6,715947.6,21146,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546423,1500168.00
01/16/2017 01:00,2,0.000,ALERT,213.29,304.18,59.959,1484546403,"201051344000579","219011344069620",0.00,0.50,0,290.35,305.68,0.0,0.0,0.000,618054.0,618054.0,20805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546425,1500169.00
01/16/2017 01:00,2,0.000,ALERT,212.83,303.28,59.965,1484546403,"201051344000890","219011344069620",0.00,0.50,0,288.85,305.08,0.0,0.0,0.000,606647.3,606647.3,20929,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546426,1500170.00
01/16/2017 01:00,2,0.000,ALERT,213.06,302.98,59.981,1484546403,"201051344000438","219011344069620",0.00,-0.50,0,288.55,304.48,0.0,0.0,0.000,607744.4,607744.4,20941,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546428,1500171.00
01/16/2017 01:00,2,0.000,ALERT,213.06,302.37,59.970,1484546403,"201051344000417","219011344069620",0.00,0.00,0,287.65,303.58,0.0,0.0,0.000,592937.1,592937.1,21053,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546430,1500172.00
01/16/2017 01:00,2,0.000,ALERT,212.16,301.17,59.970,1484546403,"274151322000083","219011344069620",0.00,0.50,0,287.65,305.08,0.0,0.0,0.000,861191.9,861191.9,20472,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546432,1500173.00
01/16/2017 01:00,2,0.000,ALERT,212.83,300.57,59.996,1484546403,"274151322000076","219011344069620",0.00,1.00,0,287.05,304.18,0.0,0.0,0.000,918086.5,918086.5,20583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546433,1500174.00
01/16/2017 01:00,2,0.000,ALERT,213.06,304.18,59.970,1484546403,"201051344000868","219011344069620",0.00,0.50,0,290.65,305.98,0.0,0.0,0.000,601106.9,601106.9,20898,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546435,1500175.00
01/16/2017 01:00,2,0.000,ALERT,212.16,301.47,59.965,1484546403,"274151322000095","219011344069620",0.00,-0.50,0,288.55,305.38,0.0,0.0,0.000,909133.1,909133.1,20648,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546437,1500176.00
01/16/2017 01:00,2,0.000,ALERT,213.06,303.28,59.970,1484546403,"201051344000988","219011344069620",0.00,0.50,0,287.35,305.08,0.0,0.0,0.000,565000.9,565000.9,20927,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546439,1500177.00
01/16/2017 01:00,2,0.000,ALERT,212.61,301.77,59.970,1484546403,"201051344001025","219011344069620",0.00,-0.50,0,287.65,304.78,0.0,0.0,0.000,607873.2,607873.2,20959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546441,1500178.00
01/16/2017 01:00,2,0.000,ALERT,213.06,303.58,59.954,1484546403,"201051344000458","219011344069620",0.00,2.00,0,289.75,305.98,0.0,0.0,0.000,611103.8,611103.8,20671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546442,1500179.00
01/16/2017 01:00,2,0.000,ALERT,213.96,303.58,59.965,1484546403,"201051344000853","219011344069620",0.00,0.50,0,289.75,305.38,0.0,0.0,0.000,609744.0,609744.0,20604,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546444,1500180.00
01/16/2017 01:00,2,0.000,ALERT,213.06,302.68,60.002,1484546403,"201051344000685","219011344069620",0.00,0.50,0,287.95,304.18,0.0,0.0,0.000,607020.4,607020.4,20858,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546446,1500181.00
01/16/2017 01:00,2,0.000,ALERT,213.06,302.37,59.975,1484546403,"201051344000917","219011344069620",0.00,1.50,0,287.05,303.58,0.0,0.0,0.000,604036.3,604036.3,20869,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546448,1500182.00
01/16/2017 01:00,2,0.000,ALERT,213.29,302.98,59.965,1484546403,"201051344001145","219011344069620",0.00,0.00,0,288.55,304.78,0.0,0.0,0.000,609992.0,609992.0,20732,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546450,1500183.00
01/16/2017 01:00,2,0.000,ALERT,212.83,301.77,59.959,1484546403,"201051344000651","219011344069620",0.00,-1.00,0,287.65,303.58,0.0,0.0,0.000,602504.1,602504.1,20904,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546451,1500184.00
01/16/2017 01:00,2,0.000,ALERT,211.93,301.17,59.970,1484546403,"274151322000088","219011344069620",0.00,1.50,0,287.05,304.18,0.0,0.0,0.000,826554.3,826554.3,20590,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546453,1500185.00
01/16/2017 01:00,2,0.000,ALERT,212.83,300.57,60.007,1484546403,"274151322000068","219011344069620",0.00,1.50,0,286.44,303.58,0.0,0.0,0.000,716890.8,716890.8,21047,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546455,1500186.00
01/16/2017 01:00,2,0.000,ALERT,212.38,302.37,59.949,1484546403,"201051344001135","219011344069620",0.00,0.00,0,288.55,304.78,0.0,0.0,0.000,598174.8,598174.8,20952,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546457,1500187.00
01/16/2017 01:00,2,0.000,ALERT,213.06,304.48,59.970,1484546403,"201051344000594","219011344069620",0.00,0.00,0,289.45,305.68,0.0,0.0,0.000,613579.9,613579.9,20843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546458,1500188.00
01/16/2017 01:00,2,0.000,ALERT,212.83,302.37,59.975,1484546403,"201051344001203","219011344069620",0.00,0.00,0,288.25,305.98,0.0,0.0,0.000,606532.5,606532.5,20954,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546460,1500189.00
01/16/2017 01:00,2,0.000,ALERT,211.93,301.17,59.965,1484546403,"274151322000054","219011344069620",0.00,1.50,0,287.05,304.48,0.0,0.0,0.000,842787.6,842787.6,20669,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546462,1500190.00
01/16/2017 01:00,2,0.000,ALERT,213.51,302.98,59.970,1484546403,"201051344000867","219011344069620",0.00,1.50,0,289.15,305.38,0.0,0.0,0.000,600010.0,600010.0,20934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546464,1500191.00
01/16/2017 01:00,2,0.000,ALERT,212.83,302.68,59.986,1484546403,"201051344001093","219011344069620",0.00,1.00,0,287.95,304.18,0.0,0.0,0.000,603562.2,603562.2,20872,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546466,1500192.00
01/16/2017 01:00,2,0.000,ALERT,213.06,303.58,59.981,1484546403,"201051344000900","219011344069620",0.00,0.50,0,289.45,305.08,0.0,0.0,0.000,618914.5,618914.5,20525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546467,1500193.00
01/16/2017 01:00,2,0.000,ALERT,213.51,302.98,59.965,1484546403,"201051344000648","219011344069620",0.00,-0.50,0,289.45,305.38,0.0,0.0,0.000,608547.6,608547.6,20509,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546469,1500194.00
01/16/2017 01:00,2,0.000,ALERT,213.51,304.78,59.965,1484546403,"201051344000569","219011344069620",0.00,1.00,0,290.35,305.98,0.0,0.0,0.000,619208.0,619208.0,20536,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546471,1500195.00
01/16/2017 01:00,2,0.000,ALERT,213.29,303.88,59.917,1484546403,"201051344000983","219011344069620",0.00,0.50,0,290.05,305.68,0.0,0.0,0.000,612028.1,612028.1,20660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546473,1500196.00
01/16/2017 01:00,2,0.000,ALERT,213.74,303.88,59.965,1484546403,"201051344001158","219011344069620",0.00,-0.50,0,289.15,305.08,0.0,0.0,0.000,600701.6,600701.6,20852,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546475,1500197.00
01/16/2017 01:00,2,0.000,ALERT,213.96,304.48,59.912,1484546403,"201051344000576","219011344069620",0.00,0.50,0,290.05,305.38,0.0,0.0,0.000,611185.1,611185.1,20559,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484546476,1500198.00
01/16/2017 01:00,2,0.000,ALERT,212.38,299.97,59.959,1484546403,"274151322000087","219011344069620",0.00,1.50,0,286.14,303.58,0.0,0.0,0.000,814812.5,814812.5,20866,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484546478,1500199.00
01/16/2017 01:15,2,0.000,ALERT,213.74,303.58,59.981,1484547303,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,610491.7,610491.7,20535,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547305,1500200.00
01/16/2017 01:15,2,0.000,ALERT,212.16,300.27,59.981,1484547303,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,841565.5,841565.5,20677,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547307,1500201.00
01/16/2017 01:15,2,0.000,ALERT,213.96,303.28,59.959,1484547303,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,599822.8,599822.8,20909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484547309,1500202.00
01/16/2017 01:15,2,0.000,ALERT,213.51,303.28,59.981,1484547303,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,602576.6,602576.6,20887,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547311,1500203.00
01/16/2017 01:15,2,0.000,ALERT,212.61,302.37,59.981,1484547303,"201051344000646","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,599235.2,599235.2,20870,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484547312,1500204.00
01/16/2017 01:15,2,0.000,ALERT,211.93,301.17,59.975,1484547303,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,869517.5,869517.5,20439,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547314,1500205.00
01/16/2017 01:15,2,0.000,ALERT,212.83,302.37,59.981,1484547303,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,609698.4,609698.4,20932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547316,1500206.00
01/16/2017 01:15,2,0.000,ALERT,212.83,302.98,60.028,1484547303,"201051344001230","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,602619.7,602619.7,20790,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484547318,1500207.00
01/16/2017 01:15,2,0.000,ALERT,213.51,303.28,59.986,1484547303,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,594507.0,594507.0,20903,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547319,1500208.00
01/16/2017 01:15,2,0.000,ALERT,212.38,302.37,59.981,1484547303,"201051344000955","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,609675.6,609675.6,20861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484547321,1500209.00
01/16/2017 01:15,2,0.000,ALERT,212.16,300.27,59.996,1484547303,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,715947.6,715947.6,21148,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547323,1500210.00
01/16/2017 01:15,2,0.000,ALERT,213.29,304.18,59.991,1484547303,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,618054.0,618054.0,20807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547325,1500211.00
01/16/2017 01:15,2,0.000,ALERT,212.61,302.68,60.028,1484547303,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,606647.3,606647.3,20931,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547327,1500212.00
01/16/2017 01:15,2,0.000,ALERT,212.83,302.07,59.949,1484547303,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,607744.4,607744.4,20943,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484547329,1500213.00
01/16/2017 01:15,2,0.000,ALERT,213.06,301.77,59.986,1484547303,"201051344000417","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,592937.1,592937.1,21055,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547330,1500214.00
01/16/2017 01:15,2,0.000,ALERT,212.16,301.47,59.949,1484547303,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,861191.9,861191.9,20474,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547332,1500215.00
01/16/2017 01:15,2,0.000,ALERT,212.61,300.57,59.981,1484547303,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,918086.5,918086.5,20585,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547334,1500216.00
01/16/2017 01:15,2,0.000,ALERT,213.06,303.88,60.007,1484547303,"201051344000868","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,601106.9,601106.9,20900,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547336,1500217.00
01/16/2017 01:15,2,0.000,ALERT,211.93,301.47,59.986,1484547303,"274151322000095","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,909133.1,909133.1,20650,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547337,1500218.00
01/16/2017 01:15,2,0.000,ALERT,213.06,303.28,59.981,1484547303,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,565000.9,565000.9,20929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547339,1500219.00
01/16/2017 01:15,2,0.000,ALERT,212.61,301.47,59.981,1484547303,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,607873.2,607873.2,20961,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547341,1500220.00
01/16/2017 01:15,2,0.000,ALERT,213.06,303.28,59.981,1484547303,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,611103.8,611103.8,20673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547343,1500221.00
01/16/2017 01:15,2,0.000,ALERT,213.74,302.98,59.991,1484547303,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,609744.0,609744.0,20606,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484547345,1500222.00
01/16/2017 01:15,2,0.000,ALERT,213.06,302.07,59.986,1484547303,"201051344000685","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,607020.4,607020.4,20860,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547346,1500223.00
01/16/2017 01:15,2,0.000,ALERT,213.06,302.07,59.986,1484547303,"201051344000917","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,604036.3,604036.3,20871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547348,1500224.00
01/16/2017 01:15,2,0.000,ALERT,212.83,302.07,59.975,1484547303,"201051344001145","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,609992.0,609992.0,20734,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547350,1500225.00
01/16/2017 01:15,2,0.000,ALERT,212.61,301.47,59.986,1484547303,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,602504.1,602504.1,20906,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547352,1500226.00
01/16/2017 01:15,2,0.000,ALERT,211.70,300.57,60.034,1484547303,"274151322000088","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,826554.3,826554.3,20592,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547354,1500227.00
01/16/2017 01:15,2,0.000,ALERT,212.61,300.27,59.975,1484547303,"274151322000068","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,716890.8,716890.8,21049,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484547355,1500228.00
01/16/2017 01:15,2,0.000,ALERT,212.16,302.07,59.981,1484547303,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,598174.8,598174.8,20954,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484547357,1500229.00
01/16/2017 01:15,2,0.000,ALERT,212.83,303.58,59.959,1484547303,"201051344000594","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,613579.9,613579.9,20845,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547359,1500230.00
01/16/2017 01:15,2,0.000,ALERT,212.83,302.07,59.991,1484547303,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,606532.5,606532.5,20956,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547361,1500231.00
01/16/2017 01:15,2,0.000,ALERT,211.70,300.87,59.981,1484547303,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,842787.6,842787.6,20671,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547362,1500232.00
01/16/2017 01:15,2,0.000,ALERT,213.51,302.98,60.007,1484547303,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,600010.0,600010.0,20936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547364,1500233.00
01/16/2017 01:15,2,0.000,ALERT,212.61,302.07,59.944,1484547303,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,603562.2,603562.2,20874,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547366,1500234.00
01/16/2017 01:15,2,0.000,ALERT,213.06,303.28,59.970,1484547303,"201051344000900","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,618914.5,618914.5,20527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547368,1500235.00
01/16/2017 01:15,2,0.000,ALERT,213.29,302.68,59.991,1484547303,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,608547.6,608547.6,20511,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547370,1500236.00
01/16/2017 01:15,2,0.000,ALERT,213.29,303.88,59.996,1484547303,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,619208.0,619208.0,20538,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547372,1500237.00
01/16/2017 01:15,2,0.000,ALERT,213.29,303.58,59.970,1484547303,"201051344000983","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,612028.1,612028.1,20662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547373,1500238.00
01/16/2017 01:15,2,0.000,ALERT,213.29,302.98,59.996,1484547303,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,600701.6,600701.6,20854,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547375,1500239.00
01/16/2017 01:15,2,0.000,ALERT,213.51,303.58,59.986,1484547303,"201051344000576","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,611185.1,611185.1,20561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547377,1500240.00
01/16/2017 01:15,2,0.000,ALERT,212.16,299.67,59.975,1484547303,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,814812.5,814812.5,20868,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484547379,1500241.00
01/16/2017 01:30,2,0.000,ALERT,213.96,303.88,59.949,1484548204,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,610491.7,610491.7,20537,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484548206,1500242.00
01/16/2017 01:30,2,0.000,ALERT,212.38,300.57,59.949,1484548204,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,841565.5,841565.5,20679,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548207,1500243.00
01/16/2017 01:30,2,0.000,ALERT,214.19,303.58,59.981,1484548204,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,599822.8,599822.8,20911,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548209,1500244.00
01/16/2017 01:30,2,0.000,ALERT,213.74,304.18,59.954,1484548204,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,602576.6,602576.6,20889,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548211,1500245.00
01/16/2017 01:30,2,0.000,ALERT,212.83,302.37,59.965,1484548204,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,599235.2,599235.2,20872,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484548213,1500246.00
01/16/2017 01:30,2,0.000,ALERT,212.38,300.87,59.965,1484548204,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,869517.5,869517.5,20441,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548215,1500247.00
01/16/2017 01:30,2,0.000,ALERT,213.29,302.98,59.965,1484548204,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,609698.4,609698.4,20934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548216,1500248.00
01/16/2017 01:30,2,0.000,ALERT,212.83,302.98,59.954,1484548204,"201051344001230","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,602619.7,602619.7,20792,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548218,1500249.00
01/16/2017 01:30,2,0.000,ALERT,213.51,303.28,59.959,1484548204,"201051344000582","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,594507.0,594507.0,20905,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548220,1500250.00
01/16/2017 01:30,2,0.000,ALERT,212.61,302.37,59.970,1484548204,"201051344000955","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,609675.6,609675.6,20863,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484548222,1500251.00
01/16/2017 01:30,2,0.000,ALERT,212.16,300.27,59.965,1484548204,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,715947.6,715947.6,21150,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548224,1500252.00
01/16/2017 01:30,2,0.000,ALERT,213.29,303.88,59.965,1484548204,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,618054.0,618054.0,20809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548225,1500253.00
01/16/2017 01:30,2,0.000,ALERT,212.83,302.98,59.970,1484548204,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,606647.3,606647.3,20933,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548227,1500254.00
01/16/2017 01:30,2,0.000,ALERT,213.06,302.37,59.975,1484548204,"201051344000438","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,607744.4,607744.4,20945,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548229,1500255.00
01/16/2017 01:30,2,0.000,ALERT,213.06,301.77,59.970,1484548204,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,592937.1,592937.1,21057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548231,1500256.00
01/16/2017 01:30,2,0.000,ALERT,212.16,301.17,59.981,1484548204,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,861191.9,861191.9,20476,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548233,1500257.00
01/16/2017 01:30,2,0.000,ALERT,212.61,299.97,59.970,1484548204,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,918086.5,918086.5,20587,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484548235,1500258.00
01/16/2017 01:30,2,0.000,ALERT,213.29,304.48,59.975,1484548204,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,601106.9,601106.9,20902,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548237,1500259.00
01/16/2017 01:30,2,0.000,ALERT,212.16,301.47,59.965,1484548204,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,909133.1,909133.1,20652,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548239,1500260.00
01/16/2017 01:30,2,0.000,ALERT,213.29,303.58,59.970,1484548204,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,565000.9,565000.9,20931,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484548241,1500261.00
01/16/2017 01:30,2,0.000,ALERT,212.83,301.77,59.965,1484548204,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,607873.2,607873.2,20963,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548242,1500262.00
01/16/2017 01:30,2,0.000,ALERT,213.29,303.58,59.975,1484548204,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,611103.8,611103.8,20675,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548244,1500263.00
01/16/2017 01:30,2,0.000,ALERT,213.96,303.88,59.975,1484548204,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,609744.0,609744.0,20608,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548246,1500264.00
01/16/2017 01:30,2,0.000,ALERT,213.29,302.68,60.018,1484548204,"201051344000685","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,607020.4,607020.4,20862,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548248,1500265.00
01/16/2017 01:30,2,0.000,ALERT,213.06,301.77,59.965,1484548204,"201051344000917","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,604036.3,604036.3,20873,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548250,1500266.00
01/16/2017 01:30,2,0.000,ALERT,213.29,302.98,59.970,1484548204,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,609992.0,609992.0,20736,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548251,1500267.00
01/16/2017 01:30,2,0.000,ALERT,213.06,302.07,59.959,1484548204,"201051344000651","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,602504.1,602504.1,20908,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548253,1500268.00
01/16/2017 01:30,2,0.000,ALERT,211.70,299.97,59.970,1484548204,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,826554.3,826554.3,20594,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548255,1500269.00
01/16/2017 01:30,2,0.000,ALERT,213.06,299.67,60.007,1484548204,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,716890.8,716890.8,21051,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548257,1500270.00
01/16/2017 01:30,2,0.000,ALERT,212.83,302.37,59.975,1484548204,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,598174.8,598174.8,20956,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548258,1500271.00
01/16/2017 01:30,2,0.000,ALERT,213.29,304.48,59.981,1484548204,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,613579.9,613579.9,20847,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548260,1500272.00
01/16/2017 01:30,2,0.000,ALERT,213.29,302.37,59.949,1484548204,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,606532.5,606532.5,20958,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548262,1500273.00
01/16/2017 01:30,2,0.000,ALERT,212.16,300.87,59.970,1484548204,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,842787.6,842787.6,20673,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484548264,1500274.00
01/16/2017 01:30,2,0.000,ALERT,213.74,303.28,59.996,1484548204,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,600010.0,600010.0,20938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548266,1500275.00
01/16/2017 01:30,2,0.000,ALERT,213.06,302.68,59.975,1484548204,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,603562.2,603562.2,20876,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548268,1500276.00
01/16/2017 01:30,2,0.000,ALERT,213.29,303.58,59.986,1484548204,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,618914.5,618914.5,20529,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548269,1500277.00
01/16/2017 01:30,2,0.000,ALERT,213.51,302.98,59.954,1484548204,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,608547.6,608547.6,20513,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548271,1500278.00
01/16/2017 01:30,2,0.000,ALERT,213.51,304.48,59.981,1484548204,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,619208.0,619208.0,20540,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548273,1500279.00
