ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 01:30,2,0.000,ALERT,213.29,303.88,59.981,1484548204,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,612028.1,612028.1,20664,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484548275,1500280.00
01/16/2017 01:30,2,0.000,ALERT,213.51,303.58,59.933,1484548204,"201051344001158","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,600701.6,600701.6,20856,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548277,1500281.00
01/16/2017 01:30,2,0.000,ALERT,213.96,304.18,59.981,1484548204,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,611185.1,611185.1,20563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484548279,1500282.00
01/16/2017 01:30,2,0.000,ALERT,212.38,299.97,59.975,1484548204,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,814812.5,814812.5,20870,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484548280,1500283.00
01/16/2017 01:45,2,0.000,ALERT,213.96,303.88,59.954,1484549103,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,610491.7,610491.7,20539,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549105,1500284.00
01/16/2017 01:45,2,0.000,ALERT,212.16,300.27,59.928,1484549103,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,841565.5,841565.5,20681,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549107,1500285.00
01/16/2017 01:45,2,0.000,ALERT,214.19,303.88,59.944,1484549103,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,599822.8,599822.8,20913,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549108,1500286.00
01/16/2017 01:45,2,0.000,ALERT,213.74,303.88,59.949,1484549103,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,602576.6,602576.6,20891,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549110,1500287.00
01/16/2017 01:45,2,0.000,ALERT,212.83,303.28,59.944,1484549103,"201051344000646","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,599235.2,599235.2,20874,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549112,1500288.00
01/16/2017 01:45,2,0.000,ALERT,211.93,300.87,59.944,1484549103,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,869517.5,869517.5,20443,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549114,1500289.00
01/16/2017 01:45,2,0.000,ALERT,213.29,303.58,59.949,1484549103,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,609698.4,609698.4,20936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484549116,1500290.00
01/16/2017 01:45,2,0.000,ALERT,212.83,303.28,59.954,1484549103,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,602619.7,602619.7,20794,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549117,1500291.00
01/16/2017 01:45,2,0.000,ALERT,213.74,304.18,59.954,1484549103,"201051344000582","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,594507.0,594507.0,20907,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484549119,1500292.00
01/16/2017 01:45,2,0.000,ALERT,212.61,302.98,59.949,1484549103,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,609675.6,609675.6,20865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549121,1500293.00
01/16/2017 01:45,2,0.000,ALERT,212.16,299.67,59.996,1484549103,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,715947.6,715947.6,21152,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484549123,1500294.00
01/16/2017 01:45,2,0.000,ALERT,213.74,304.78,59.959,1484549103,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,618054.0,618054.0,20811,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549125,1500295.00
01/16/2017 01:45,2,0.000,ALERT,212.83,303.28,59.944,1484549103,"201051344000890","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,606647.3,606647.3,20935,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549127,1500296.00
01/16/2017 01:45,2,0.000,ALERT,213.06,302.98,59.954,1484549103,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,607744.4,607744.4,20947,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549128,1500297.00
01/16/2017 01:45,2,0.000,ALERT,213.29,302.37,59.959,1484549103,"201051344000417","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,592937.1,592937.1,21059,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549130,1500298.00
01/16/2017 01:45,2,0.000,ALERT,212.16,301.17,59.981,1484549103,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,861191.9,861191.9,20478,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549132,1500299.00
01/16/2017 01:45,2,0.000,ALERT,212.61,300.27,59.949,1484549103,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,918086.5,918086.5,20589,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549134,1500300.00
01/16/2017 01:45,2,0.000,ALERT,213.51,304.78,59.954,1484549103,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,601106.9,601106.9,20904,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549136,1500301.00
01/16/2017 01:45,2,0.000,ALERT,212.16,301.47,59.949,1484549103,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,909133.1,909133.1,20654,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549137,1500302.00
01/16/2017 01:45,2,0.000,ALERT,213.06,303.58,59.954,1484549103,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,565000.9,565000.9,20933,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549139,1500303.00
01/16/2017 01:45,2,0.000,ALERT,212.61,302.07,59.965,1484549103,"201051344001025","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,607873.2,607873.2,20965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549141,1500304.00
01/16/2017 01:45,2,0.000,ALERT,213.29,303.88,59.965,1484549103,"201051344000458","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,611103.8,611103.8,20677,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549143,1500305.00
01/16/2017 01:45,2,0.000,ALERT,214.19,303.88,59.965,1484549103,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,609744.0,609744.0,20610,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549145,1500306.00
01/16/2017 01:45,2,0.000,ALERT,213.29,303.28,59.928,1484549103,"201051344000685","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,607020.4,607020.4,20864,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484549146,1500307.00
01/16/2017 01:45,2,0.000,ALERT,213.06,302.37,59.965,1484549103,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,604036.3,604036.3,20875,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484549148,1500308.00
01/16/2017 01:45,2,0.000,ALERT,213.29,303.28,59.986,1484549103,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,609992.0,609992.0,20738,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549150,1500309.00
01/16/2017 01:45,2,0.000,ALERT,213.06,302.37,59.965,1484549103,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,602504.1,602504.1,20910,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549152,1500310.00
01/16/2017 01:45,2,0.000,ALERT,211.70,300.27,59.959,1484549103,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,826554.3,826554.3,20596,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549154,1500311.00
01/16/2017 01:45,2,0.000,ALERT,212.83,299.67,59.954,1484549103,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,716890.8,716890.8,21053,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549156,1500312.00
01/16/2017 01:45,2,0.000,ALERT,212.61,302.98,59.959,1484549103,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,598174.8,598174.8,20958,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549158,1500313.00
01/16/2017 01:45,2,0.000,ALERT,213.29,304.48,59.959,1484549103,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,613579.9,613579.9,20849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484549160,1500314.00
01/16/2017 01:45,2,0.000,ALERT,213.06,302.68,59.954,1484549103,"201051344001203","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,606532.5,606532.5,20960,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484549161,1500315.00
01/16/2017 01:45,2,0.000,ALERT,212.16,300.87,59.954,1484549103,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,842787.6,842787.6,20675,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549163,1500316.00
01/16/2017 01:45,2,0.000,ALERT,213.74,303.58,59.954,1484549103,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,600010.0,600010.0,20940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549165,1500317.00
01/16/2017 01:45,2,0.000,ALERT,212.83,302.98,59.933,1484549103,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,603562.2,603562.2,20878,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549167,1500318.00
01/16/2017 01:45,2,0.000,ALERT,213.51,303.88,59.959,1484549103,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,618914.5,618914.5,20531,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484549169,1500319.00
01/16/2017 01:45,2,0.000,ALERT,213.74,303.28,59.959,1484549103,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,608547.6,608547.6,20515,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549170,1500320.00
01/16/2017 01:45,2,0.000,ALERT,213.51,304.18,59.954,1484549103,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,619208.0,619208.0,20542,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549172,1500321.00
01/16/2017 01:45,2,0.000,ALERT,213.51,304.18,59.965,1484549103,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,612028.1,612028.1,20666,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549174,1500322.00
01/16/2017 01:45,2,0.000,ALERT,213.51,304.18,59.954,1484549103,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,600701.6,600701.6,20858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484549176,1500323.00
01/16/2017 01:45,2,0.000,ALERT,213.96,304.18,59.954,1484549103,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,611185.1,611185.1,20565,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549177,1500324.00
01/16/2017 01:45,2,0.000,ALERT,212.38,299.97,59.938,1484549103,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,814812.5,814812.5,20872,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484549179,1500325.00
01/16/2017 02:00,2,0.000,ALERT,213.96,303.28,60.012,1484550003,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,610491.7,610491.7,20541,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550005,1500326.00
01/16/2017 02:00,2,0.000,ALERT,212.38,300.57,59.954,1484550003,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,841565.5,841565.5,20683,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550007,1500327.00
01/16/2017 02:00,2,0.000,ALERT,214.19,303.88,59.965,1484550003,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,599822.8,599822.8,20915,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550009,1500328.00
01/16/2017 02:00,2,0.000,ALERT,213.51,303.88,59.954,1484550003,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,602576.6,602576.6,20893,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550011,1500329.00
01/16/2017 02:00,2,0.000,ALERT,213.06,302.98,59.970,1484550003,"201051344000646","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,599235.2,599235.2,20876,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550012,1500330.00
01/16/2017 02:00,2,0.000,ALERT,212.38,301.77,59.975,1484550003,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,869517.5,869517.5,20445,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550014,1500331.00
01/16/2017 02:00,2,0.000,ALERT,213.29,302.98,59.970,1484550003,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,609698.4,609698.4,20938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550016,1500332.00
01/16/2017 02:00,2,0.000,ALERT,213.06,303.58,59.970,1484550003,"201051344001230","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,602619.7,602619.7,20796,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550018,1500333.00
01/16/2017 02:00,2,0.000,ALERT,213.74,303.88,59.970,1484550003,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,594507.0,594507.0,20909,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550020,1500334.00
01/16/2017 02:00,2,0.000,ALERT,212.83,302.98,59.970,1484550003,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,609675.6,609675.6,20867,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550021,1500335.00
01/16/2017 02:00,2,0.000,ALERT,212.61,300.27,59.975,1484550003,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,715947.6,715947.6,21154,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550023,1500336.00
01/16/2017 02:00,2,0.000,ALERT,213.74,303.88,59.949,1484550003,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,618054.0,618054.0,20813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550025,1500337.00
01/16/2017 02:00,2,0.000,ALERT,213.06,303.58,59.996,1484550003,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,606647.3,606647.3,20937,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550027,1500338.00
01/16/2017 02:00,2,0.000,ALERT,213.29,302.98,59.944,1484550003,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,607744.4,607744.4,20949,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550029,1500339.00
01/16/2017 02:00,2,0.000,ALERT,213.51,302.68,59.975,1484550003,"201051344000417","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,592937.1,592937.1,21061,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550030,1500340.00
01/16/2017 02:00,2,0.000,ALERT,212.38,301.47,59.991,1484550003,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,861191.9,861191.9,20480,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550032,1500341.00
01/16/2017 02:00,2,0.000,ALERT,213.06,300.57,59.965,1484550003,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,918086.5,918086.5,20591,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550034,1500342.00
01/16/2017 02:00,2,0.000,ALERT,213.51,304.18,59.970,1484550003,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,601106.9,601106.9,20906,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550036,1500343.00
01/16/2017 02:00,2,0.000,ALERT,212.38,301.77,59.965,1484550003,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,909133.1,909133.1,20656,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550038,1500344.00
01/16/2017 02:00,2,0.000,ALERT,213.51,303.58,59.965,1484550003,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,565000.9,565000.9,20935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550039,1500345.00
01/16/2017 02:00,2,0.000,ALERT,212.83,302.07,59.959,1484550003,"201051344001025","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,607873.2,607873.2,20967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550041,1500346.00
01/16/2017 02:00,2,0.000,ALERT,213.51,303.28,59.970,1484550003,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,611103.8,611103.8,20679,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550043,1500347.00
01/16/2017 02:00,2,0.000,ALERT,214.19,303.58,59.965,1484550003,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,609744.0,609744.0,20612,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550045,1500348.00
01/16/2017 02:00,2,0.000,ALERT,213.29,302.98,59.954,1484550003,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,607020.4,607020.4,20866,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550047,1500349.00
01/16/2017 02:00,2,0.000,ALERT,213.29,302.37,59.981,1484550003,"201051344000917","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,604036.3,604036.3,20877,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550049,1500350.00
01/16/2017 02:00,2,0.000,ALERT,213.29,303.28,59.922,1484550003,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,609992.0,609992.0,20740,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550050,1500351.00
01/16/2017 02:00,2,0.000,ALERT,213.29,302.37,59.959,1484550003,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,602504.1,602504.1,20912,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550052,1500352.00
01/16/2017 02:00,2,0.000,ALERT,211.93,301.17,59.975,1484550003,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,826554.3,826554.3,20598,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550054,1500353.00
01/16/2017 02:00,2,0.000,ALERT,213.06,300.57,59.938,1484550003,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,716890.8,716890.8,21055,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550056,1500354.00
01/16/2017 02:00,2,0.000,ALERT,212.83,302.98,59.959,1484550003,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,598174.8,598174.8,20960,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550058,1500355.00
01/16/2017 02:00,2,0.000,ALERT,213.29,304.48,59.970,1484550003,"201051344000594","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,613579.9,613579.9,20851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550059,1500356.00
01/16/2017 02:00,2,0.000,ALERT,213.29,302.98,59.917,1484550003,"201051344001203","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,606532.5,606532.5,20962,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550061,1500357.00
01/16/2017 02:00,2,0.000,ALERT,212.16,300.87,59.949,1484550003,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,842787.6,842787.6,20677,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550063,1500358.00
01/16/2017 02:00,2,0.000,ALERT,213.74,303.28,59.959,1484550003,"201051344000867","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,600010.0,600010.0,20942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550065,1500359.00
01/16/2017 02:00,2,0.000,ALERT,213.29,303.28,59.949,1484550003,"201051344001093","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,603562.2,603562.2,20880,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550067,1500360.00
01/16/2017 02:00,2,0.000,ALERT,213.51,303.88,59.954,1484550003,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,618914.5,618914.5,20533,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550068,1500361.00
01/16/2017 02:00,2,0.000,ALERT,213.51,302.68,59.954,1484550003,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,608547.6,608547.6,20517,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550070,1500362.00
01/16/2017 02:00,2,0.000,ALERT,213.74,304.18,59.954,1484550003,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,619208.0,619208.0,20544,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550072,1500363.00
01/16/2017 02:00,2,0.000,ALERT,213.51,303.88,59.965,1484550003,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,612028.1,612028.1,20668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550074,1500364.00
01/16/2017 02:00,2,0.000,ALERT,213.74,303.88,59.959,1484550003,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,600701.6,600701.6,20860,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550075,1500365.00
01/16/2017 02:00,2,0.000,ALERT,214.19,304.18,59.954,1484550003,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,611185.1,611185.1,20567,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550077,1500366.00
01/16/2017 02:00,2,0.000,ALERT,212.38,300.87,59.949,1484550003,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,814812.5,814812.5,20874,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550079,1500367.00
01/16/2017 02:15,2,0.000,ALERT,214.19,303.88,59.959,1484550903,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,610491.7,610491.7,20543,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550905,1500368.00
01/16/2017 02:15,2,0.000,ALERT,212.38,301.17,59.959,1484550903,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,841565.5,841565.5,20685,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550907,1500369.00
01/16/2017 02:15,2,0.000,ALERT,214.41,303.88,60.002,1484550903,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,599822.8,599822.8,20917,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550909,1500370.00
01/16/2017 02:15,2,0.000,ALERT,213.96,303.88,59.944,1484550903,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,602576.6,602576.6,20895,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550911,1500371.00
01/16/2017 02:15,2,0.000,ALERT,213.06,303.28,59.996,1484550903,"201051344000646","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,599235.2,599235.2,20878,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550913,1500372.00
01/16/2017 02:15,2,0.000,ALERT,212.38,302.07,59.949,1484550903,"274151322000052","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,869517.5,869517.5,20447,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550914,1500373.00
01/16/2017 02:15,2,0.000,ALERT,213.29,303.28,59.965,1484550903,"201051344000585","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,609698.4,609698.4,20940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550916,1500374.00
01/16/2017 02:15,2,0.000,ALERT,213.06,303.28,59.928,1484550903,"201051344001230","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,602619.7,602619.7,20798,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550918,1500375.00
01/16/2017 02:15,2,0.000,ALERT,213.96,304.48,59.954,1484550903,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,594507.0,594507.0,20911,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550920,1500376.00
01/16/2017 02:15,2,0.000,ALERT,212.83,303.28,59.949,1484550903,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,609675.6,609675.6,20869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550922,1500377.00
01/16/2017 02:15,2,0.000,ALERT,212.38,300.57,59.975,1484550903,"274151322000094","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,715947.6,715947.6,21156,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550923,1500378.00
01/16/2017 02:15,2,0.000,ALERT,213.96,304.48,59.933,1484550903,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,618054.0,618054.0,20815,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550925,1500379.00
01/16/2017 02:15,2,0.000,ALERT,213.06,303.88,59.954,1484550903,"201051344000890","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,606647.3,606647.3,20939,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550927,1500380.00
01/16/2017 02:15,2,0.000,ALERT,213.29,303.28,59.970,1484550903,"201051344000438","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,607744.4,607744.4,20951,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550929,1500381.00
01/16/2017 02:15,2,0.000,ALERT,213.51,302.98,60.002,1484550903,"201051344000417","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,592937.1,592937.1,21063,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550931,1500382.00
01/16/2017 02:15,2,0.000,ALERT,212.38,301.77,59.954,1484550903,"274151322000083","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,861191.9,861191.9,20482,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550933,1500383.00
01/16/2017 02:15,2,0.000,ALERT,213.06,301.47,59.954,1484550903,"274151322000076","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,918086.5,918086.5,20593,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550934,1500384.00
01/16/2017 02:15,2,0.000,ALERT,213.51,304.48,59.944,1484550903,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,601106.9,601106.9,20908,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550936,1500385.00
01/16/2017 02:15,2,0.000,ALERT,212.38,302.07,59.959,1484550903,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,909133.1,909133.1,20658,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550938,1500386.00
01/16/2017 02:15,2,0.000,ALERT,213.51,303.88,59.938,1484550903,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,565000.9,565000.9,20937,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550940,1500387.00
01/16/2017 02:15,2,0.000,ALERT,213.06,302.68,59.959,1484550903,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,607873.2,607873.2,20969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550942,1500388.00
01/16/2017 02:15,2,0.000,ALERT,213.74,304.18,59.959,1484550903,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,611103.8,611103.8,20681,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550943,1500389.00
01/16/2017 02:15,2,0.000,ALERT,214.41,303.88,59.938,1484550903,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,609744.0,609744.0,20614,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550945,1500390.00
01/16/2017 02:15,2,0.000,ALERT,213.51,303.28,59.986,1484550903,"201051344000685","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,607020.4,607020.4,20868,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550947,1500391.00
01/16/2017 02:15,2,0.000,ALERT,213.51,302.98,60.002,1484550903,"201051344000917","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,604036.3,604036.3,20879,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550949,1500392.00
01/16/2017 02:15,2,0.000,ALERT,213.51,303.28,59.981,1484550903,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,609992.0,609992.0,20742,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550951,1500393.00
01/16/2017 02:15,2,0.000,ALERT,213.29,302.37,59.959,1484550903,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,602504.1,602504.1,20914,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550952,1500394.00
01/16/2017 02:15,2,0.000,ALERT,212.16,300.57,59.965,1484550903,"274151322000088","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,826554.3,826554.3,20600,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550954,1500395.00
01/16/2017 02:15,2,0.000,ALERT,213.06,300.27,59.959,1484550903,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,716890.8,716890.8,21057,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550956,1500396.00
01/16/2017 02:15,2,0.000,ALERT,212.83,302.98,59.965,1484550903,"201051344001135","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,598174.8,598174.8,20962,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550958,1500397.00
01/16/2017 02:15,2,0.000,ALERT,213.51,304.78,59.975,1484550903,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,613579.9,613579.9,20853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484550960,1500398.00
01/16/2017 02:15,2,0.000,ALERT,213.29,302.98,59.965,1484550903,"201051344001203","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,606532.5,606532.5,20964,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550961,1500399.00
01/16/2017 02:15,2,0.000,ALERT,212.16,301.77,59.959,1484550903,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,842787.6,842787.6,20679,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550963,1500400.00
01/16/2017 02:15,2,0.000,ALERT,214.19,303.58,59.975,1484550903,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,600010.0,600010.0,20944,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550965,1500401.00
01/16/2017 02:15,2,0.000,ALERT,213.29,303.58,59.981,1484550903,"201051344001093","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,603562.2,603562.2,20882,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550967,1500402.00
01/16/2017 02:15,2,0.000,ALERT,213.74,304.18,59.986,1484550903,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,618914.5,618914.5,20535,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550969,1500403.00
01/16/2017 02:15,2,0.000,ALERT,214.19,303.58,59.981,1484550903,"201051344000648","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,608547.6,608547.6,20519,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550970,1500404.00
01/16/2017 02:15,2,0.000,ALERT,213.96,304.78,59.981,1484550903,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,619208.0,619208.0,20546,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550972,1500405.00
01/16/2017 02:15,2,0.000,ALERT,213.74,304.18,59.986,1484550903,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,612028.1,612028.1,20670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550974,1500406.00
01/16/2017 02:15,2,0.000,ALERT,213.96,303.88,59.975,1484550903,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,600701.6,600701.6,20862,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550976,1500407.00
01/16/2017 02:15,2,0.000,ALERT,214.19,304.78,60.007,1484550903,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,611185.1,611185.1,20569,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550978,1500408.00
01/16/2017 02:15,2,0.000,ALERT,212.38,300.57,59.981,1484550903,"274151322000087","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,814812.5,814812.5,20876,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484550979,1500409.00
01/16/2017 02:30,2,0.000,ALERT,214.19,304.18,59.975,1484551803,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,610491.7,610491.7,20545,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551805,1500410.00
01/16/2017 02:30,2,0.000,ALERT,212.61,300.87,59.954,1484551803,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,841565.5,841565.5,20687,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551807,1500411.00
01/16/2017 02:30,2,0.000,ALERT,214.19,303.88,59.965,1484551803,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,599822.8,599822.8,20919,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484551809,1500412.00
01/16/2017 02:30,2,0.000,ALERT,213.74,303.88,59.965,1484551803,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,602576.6,602576.6,20897,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484551810,1500413.00
01/16/2017 02:30,2,0.000,ALERT,213.06,303.28,59.986,1484551803,"201051344000646","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,599235.2,599235.2,20880,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551812,1500414.00
01/16/2017 02:30,2,0.000,ALERT,212.16,300.87,59.959,1484551803,"274151322000052","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,869517.5,869517.5,20449,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551814,1500415.00
01/16/2017 02:30,2,0.000,ALERT,213.29,302.98,59.965,1484551803,"201051344000585","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,609698.4,609698.4,20942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551816,1500416.00
01/16/2017 02:30,2,0.000,ALERT,213.06,303.28,59.970,1484551803,"201051344001230","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,602619.7,602619.7,20800,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484551818,1500417.00
01/16/2017 02:30,2,0.000,ALERT,213.74,303.88,59.965,1484551803,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,594507.0,594507.0,20913,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551820,1500418.00
01/16/2017 02:30,2,0.000,ALERT,212.83,303.28,59.949,1484551803,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,609675.6,609675.6,20871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551821,1500419.00
01/16/2017 02:30,2,0.000,ALERT,212.38,300.27,59.965,1484551803,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,715947.6,715947.6,21158,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551823,1500420.00
01/16/2017 02:30,2,0.000,ALERT,213.51,304.48,59.938,1484551803,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,618054.0,618054.0,20817,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484551825,1500421.00
01/16/2017 02:30,2,0.000,ALERT,213.06,303.58,59.965,1484551803,"201051344000890","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,606647.3,606647.3,20941,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551827,1500422.00
01/16/2017 02:30,2,0.000,ALERT,213.06,302.98,59.996,1484551803,"201051344000438","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,607744.4,607744.4,20953,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551828,1500423.00
01/16/2017 02:30,2,0.000,ALERT,213.29,302.37,59.959,1484551803,"201051344000417","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,592937.1,592937.1,21065,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551830,1500424.00
