ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 02:30,2,0.000,ALERT,212.61,302.07,59.954,1484551803,"274151322000083","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,861191.9,861191.9,20484,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551832,1500425.00
01/16/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1484551803,"274151322000076","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,918086.5,918086.5,20595,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551834,1500426.00
01/16/2017 02:30,2,0.000,ALERT,213.51,304.78,59.959,1484551803,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,601106.9,601106.9,20910,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551836,1500427.00
01/16/2017 02:30,2,0.000,ALERT,212.38,302.07,59.954,1484551803,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,909133.1,909133.1,20660,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551838,1500428.00
01/16/2017 02:30,2,0.000,ALERT,213.51,303.88,59.965,1484551803,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,565000.9,565000.9,20939,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551839,1500429.00
01/16/2017 02:30,2,0.000,ALERT,212.83,302.07,59.965,1484551803,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,607873.2,607873.2,20971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551841,1500430.00
01/16/2017 02:30,2,0.000,ALERT,213.06,303.58,59.922,1484551803,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,611103.8,611103.8,20683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551843,1500431.00
01/16/2017 02:30,2,0.000,ALERT,214.19,304.18,59.933,1484551803,"201051344000853","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,609744.0,609744.0,20616,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551845,1500432.00
01/16/2017 02:30,2,0.000,ALERT,213.74,303.28,59.981,1484551803,"201051344000685","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,607020.4,607020.4,20870,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551847,1500433.00
01/16/2017 02:30,2,0.000,ALERT,213.29,302.68,59.970,1484551803,"201051344000917","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,604036.3,604036.3,20881,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551849,1500434.00
01/16/2017 02:30,2,0.000,ALERT,213.51,303.58,59.922,1484551803,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,609992.0,609992.0,20744,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551850,1500435.00
01/16/2017 02:30,2,0.000,ALERT,213.29,302.68,59.959,1484551803,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,602504.1,602504.1,20916,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551852,1500436.00
01/16/2017 02:30,2,0.000,ALERT,211.70,300.87,59.954,1484551803,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,826554.3,826554.3,20602,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551854,1500437.00
01/16/2017 02:30,2,0.000,ALERT,212.83,300.27,59.965,1484551803,"274151322000068","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,716890.8,716890.8,21059,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551856,1500438.00
01/16/2017 02:30,2,0.000,ALERT,212.83,302.98,59.933,1484551803,"201051344001135","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,598174.8,598174.8,20964,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484551858,1500439.00
01/16/2017 02:30,2,0.000,ALERT,213.06,304.48,59.970,1484551803,"201051344000594","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,613579.9,613579.9,20855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551859,1500440.00
01/16/2017 02:30,2,0.000,ALERT,213.29,302.98,59.970,1484551803,"201051344001203","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,606532.5,606532.5,20966,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484551861,1500441.00
01/16/2017 02:30,2,0.000,ALERT,211.93,300.87,59.986,1484551803,"274151322000054","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,842787.6,842787.6,20681,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551863,1500442.00
01/16/2017 02:30,2,0.000,ALERT,213.74,303.58,59.975,1484551803,"201051344000867","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,600010.0,600010.0,20946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551865,1500443.00
01/16/2017 02:30,2,0.000,ALERT,213.29,303.28,59.965,1484551803,"201051344001093","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,603562.2,603562.2,20884,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484551867,1500444.00
01/16/2017 02:30,2,0.000,ALERT,213.51,304.48,59.975,1484551803,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,618914.5,618914.5,20537,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551869,1500445.00
01/16/2017 02:30,2,0.000,ALERT,213.96,303.88,59.981,1484551803,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,608547.6,608547.6,20521,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551870,1500446.00
01/16/2017 02:30,2,0.000,ALERT,213.74,304.78,59.975,1484551803,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,619208.0,619208.0,20548,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551872,1500447.00
01/16/2017 02:30,2,0.000,ALERT,213.51,304.18,60.002,1484551803,"201051344000983","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,612028.1,612028.1,20672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551874,1500448.00
01/16/2017 02:30,2,0.000,ALERT,213.74,303.58,59.959,1484551803,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,600701.6,600701.6,20864,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551876,1500449.00
01/16/2017 02:30,2,0.000,ALERT,213.96,304.48,59.975,1484551803,"201051344000576","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,611185.1,611185.1,20571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551878,1500450.00
01/16/2017 02:30,2,0.000,ALERT,212.38,299.97,59.944,1484551803,"274151322000087","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,814812.5,814812.5,20878,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484551879,1500451.00
01/16/2017 02:45,2,0.000,ALERT,214.19,303.88,59.970,1484552703,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,610491.7,610491.7,20547,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552705,1500452.00
01/16/2017 02:45,2,0.000,ALERT,212.61,301.17,59.970,1484552703,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,841565.5,841565.5,20689,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552707,1500453.00
01/16/2017 02:45,2,0.000,ALERT,214.64,304.48,59.981,1484552703,"201051344000633","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,599822.8,599822.8,20921,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552708,1500454.00
01/16/2017 02:45,2,0.000,ALERT,213.96,304.78,59.970,1484552703,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,602576.6,602576.6,20899,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484552710,1500455.00
01/16/2017 02:45,2,0.000,ALERT,213.29,303.58,59.981,1484552703,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,599235.2,599235.2,20882,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552712,1500456.00
01/16/2017 02:45,2,0.000,ALERT,212.38,301.17,59.991,1484552703,"274151322000052","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,869517.5,869517.5,20451,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552714,1500457.00
01/16/2017 02:45,2,0.000,ALERT,213.51,303.88,59.965,1484552703,"201051344000585","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,609698.4,609698.4,20944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552715,1500458.00
01/16/2017 02:45,2,0.000,ALERT,213.29,304.18,59.981,1484552703,"201051344001230","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,602619.7,602619.7,20802,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484552717,1500459.00
01/16/2017 02:45,2,0.000,ALERT,213.96,304.78,59.981,1484552703,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,594507.0,594507.0,20915,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552719,1500460.00
01/16/2017 02:45,2,0.000,ALERT,213.06,303.58,59.970,1484552703,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,609675.6,609675.6,20873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552721,1500461.00
01/16/2017 02:45,2,0.000,ALERT,212.38,300.27,59.991,1484552703,"274151322000094","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,715947.6,715947.6,21160,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552723,1500462.00
01/16/2017 02:45,2,0.000,ALERT,213.74,304.78,59.965,1484552703,"201051344000579","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,618054.0,618054.0,20819,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484552724,1500463.00
01/16/2017 02:45,2,0.000,ALERT,213.06,303.88,59.965,1484552703,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,606647.3,606647.3,20943,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552726,1500464.00
01/16/2017 02:45,2,0.000,ALERT,213.29,303.58,59.965,1484552703,"201051344000438","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,607744.4,607744.4,20955,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552728,1500465.00
01/16/2017 02:45,2,0.000,ALERT,213.51,302.98,59.959,1484552703,"201051344000417","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,592937.1,592937.1,21067,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552730,1500466.00
01/16/2017 02:45,2,0.000,ALERT,212.61,301.47,59.965,1484552703,"274151322000083","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,861191.9,861191.9,20486,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552732,1500467.00
01/16/2017 02:45,2,0.000,ALERT,213.06,301.17,59.954,1484552703,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,918086.5,918086.5,20597,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552733,1500468.00
01/16/2017 02:45,2,0.000,ALERT,213.74,304.78,59.954,1484552703,"201051344000868","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,601106.9,601106.9,20912,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484552735,1500469.00
01/16/2017 02:45,2,0.000,ALERT,212.38,302.37,59.922,1484552703,"274151322000095","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,909133.1,909133.1,20662,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552737,1500470.00
01/16/2017 02:45,2,0.000,ALERT,213.74,303.88,59.970,1484552703,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,565000.9,565000.9,20941,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552739,1500471.00
01/16/2017 02:45,2,0.000,ALERT,213.06,302.37,59.970,1484552703,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,607873.2,607873.2,20973,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552741,1500472.00
01/16/2017 02:45,2,0.000,ALERT,213.74,303.88,59.965,1484552703,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,611103.8,611103.8,20685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552742,1500473.00
01/16/2017 02:45,2,0.000,ALERT,214.41,304.18,59.965,1484552703,"201051344000853","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,609744.0,609744.0,20618,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552744,1500474.00
01/16/2017 02:45,2,0.000,ALERT,213.74,303.88,59.965,1484552703,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,607020.4,607020.4,20872,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484552746,1500475.00
01/16/2017 02:45,2,0.000,ALERT,213.51,303.28,59.954,1484552703,"201051344000917","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,604036.3,604036.3,20883,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552748,1500476.00
01/16/2017 02:45,2,0.000,ALERT,213.74,303.88,59.986,1484552703,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,609992.0,609992.0,20746,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552750,1500477.00
01/16/2017 02:45,2,0.000,ALERT,213.51,302.98,59.959,1484552703,"201051344000651","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,602504.1,602504.1,20918,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552751,1500478.00
01/16/2017 02:45,2,0.000,ALERT,212.16,300.87,59.965,1484552703,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,826554.3,826554.3,20604,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552753,1500479.00
01/16/2017 02:45,2,0.000,ALERT,213.29,300.57,59.954,1484552703,"274151322000068","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,716890.8,716890.8,21061,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552755,1500480.00
01/16/2017 02:45,2,0.000,ALERT,213.06,303.88,59.965,1484552703,"201051344001135","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,598174.8,598174.8,20966,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552757,1500481.00
01/16/2017 02:45,2,0.000,ALERT,213.51,304.78,59.965,1484552703,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,613579.9,613579.9,20857,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552759,1500482.00
01/16/2017 02:45,2,0.000,ALERT,213.51,303.58,59.970,1484552703,"201051344001203","219011344069620",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,606532.5,606532.5,20968,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552760,1500483.00
01/16/2017 02:45,2,0.000,ALERT,212.16,300.87,59.970,1484552703,"274151322000054","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,842787.6,842787.6,20683,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552762,1500484.00
01/16/2017 02:45,2,0.000,ALERT,213.96,303.58,59.975,1484552703,"201051344000867","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,600010.0,600010.0,20948,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552764,1500485.00
01/16/2017 02:45,2,0.000,ALERT,213.29,303.28,59.970,1484552703,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,603562.2,603562.2,20886,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552766,1500486.00
01/16/2017 02:45,2,0.000,ALERT,213.51,303.88,59.965,1484552703,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,618914.5,618914.5,20539,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552768,1500487.00
01/16/2017 02:45,2,0.000,ALERT,213.96,303.58,59.975,1484552703,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,608547.6,608547.6,20523,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484552769,1500488.00
01/16/2017 02:45,2,0.000,ALERT,213.74,304.18,59.975,1484552703,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,619208.0,619208.0,20550,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552771,1500489.00
01/16/2017 02:45,2,0.000,ALERT,213.74,304.18,59.981,1484552703,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,612028.1,612028.1,20674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552773,1500490.00
01/16/2017 02:45,2,0.000,ALERT,213.74,303.88,60.007,1484552703,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,600701.6,600701.6,20866,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552775,1500491.00
01/16/2017 02:45,2,0.000,ALERT,214.19,304.48,60.002,1484552703,"201051344000576","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,611185.1,611185.1,20573,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552777,1500492.00
01/16/2017 02:45,2,0.000,ALERT,212.61,300.87,59.975,1484552703,"274151322000087","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,814812.5,814812.5,20880,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484552778,1500493.00
01/16/2017 03:00,2,0.000,ALERT,214.19,303.58,59.965,1484553604,"201051344000645","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,610491.7,610491.7,20549,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553606,1500494.00
01/16/2017 03:00,2,0.000,ALERT,212.61,300.87,59.938,1484553604,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,841565.5,841565.5,20691,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553608,1500495.00
01/16/2017 03:00,2,0.000,ALERT,214.19,303.58,59.944,1484553604,"201051344000633","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,599822.8,599822.8,20923,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553610,1500496.00
01/16/2017 03:00,2,0.000,ALERT,213.51,303.28,59.938,1484553604,"201051344000469","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,602576.6,602576.6,20901,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553612,1500497.00
01/16/2017 03:00,2,0.000,ALERT,212.83,302.98,59.949,1484553604,"201051344000646","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,599235.2,599235.2,20884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553613,1500498.00
01/16/2017 03:00,2,0.000,ALERT,212.16,301.17,59.933,1484553604,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,869517.5,869517.5,20453,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553615,1500499.00
01/16/2017 03:00,2,0.000,ALERT,213.06,302.98,59.944,1484553604,"201051344000585","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,609698.4,609698.4,20946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553617,1500500.00
01/16/2017 03:00,2,0.000,ALERT,213.06,303.28,59.954,1484553604,"201051344001230","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,602619.7,602619.7,20804,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553619,1500501.00
01/16/2017 03:00,2,0.000,ALERT,213.51,303.58,59.949,1484553604,"201051344000582","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,594507.0,594507.0,20917,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553620,1500502.00
01/16/2017 03:00,2,0.000,ALERT,212.83,302.98,59.938,1484553604,"201051344000955","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,609675.6,609675.6,20875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553622,1500503.00
01/16/2017 03:00,2,0.000,ALERT,212.38,299.97,59.938,1484553604,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,715947.6,715947.6,21162,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553624,1500504.00
01/16/2017 03:00,2,0.000,ALERT,213.51,303.88,59.891,1484553604,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,618054.0,618054.0,20821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553626,1500505.00
01/16/2017 03:00,2,0.000,ALERT,213.06,303.58,59.938,1484553604,"201051344000890","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,606647.3,606647.3,20945,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553628,1500506.00
01/16/2017 03:00,2,0.000,ALERT,213.29,303.28,59.965,1484553604,"201051344000438","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,607744.4,607744.4,20957,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553630,1500507.00
01/16/2017 03:00,2,0.000,ALERT,213.51,302.68,59.928,1484553604,"201051344000417","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,592937.1,592937.1,21069,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553631,1500508.00
01/16/2017 03:00,2,0.000,ALERT,212.61,301.17,59.944,1484553604,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,861191.9,861191.9,20488,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553633,1500509.00
01/16/2017 03:00,2,0.000,ALERT,213.06,301.77,59.928,1484553604,"274151322000076","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,918086.5,918086.5,20599,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553635,1500510.00
01/16/2017 03:00,2,0.000,ALERT,213.51,304.18,59.975,1484553604,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,601106.9,601106.9,20914,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553637,1500511.00
01/16/2017 03:00,2,0.000,ALERT,212.38,302.37,59.938,1484553604,"274151322000095","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,909133.1,909133.1,20664,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553639,1500512.00
01/16/2017 03:00,2,0.000,ALERT,213.51,303.28,59.944,1484553604,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,565000.9,565000.9,20943,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553641,1500513.00
01/16/2017 03:00,2,0.000,ALERT,213.06,302.07,59.944,1484553604,"201051344001025","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,607873.2,607873.2,20975,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553642,1500514.00
01/16/2017 03:00,2,0.000,ALERT,213.51,303.58,59.954,1484553604,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,611103.8,611103.8,20687,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553644,1500515.00
01/16/2017 03:00,2,0.000,ALERT,214.19,303.58,59.954,1484553604,"201051344000853","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,609744.0,609744.0,20620,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553646,1500516.00
01/16/2017 03:00,2,0.000,ALERT,213.51,302.98,59.949,1484553604,"201051344000685","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,607020.4,607020.4,20874,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553648,1500517.00
01/16/2017 03:00,2,0.000,ALERT,213.29,302.68,59.954,1484553604,"201051344000917","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,604036.3,604036.3,20885,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553649,1500518.00
01/16/2017 03:00,2,0.000,ALERT,213.51,303.28,59.959,1484553604,"201051344001145","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,609992.0,609992.0,20748,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553651,1500519.00
01/16/2017 03:00,2,0.000,ALERT,213.29,302.37,59.933,1484553604,"201051344000651","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,602504.1,602504.1,20920,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553653,1500520.00
01/16/2017 03:00,2,0.000,ALERT,211.70,299.97,59.970,1484553604,"274151322000088","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,826554.3,826554.3,20606,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553655,1500521.00
01/16/2017 03:00,2,0.000,ALERT,213.29,300.87,59.944,1484553604,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,716890.8,716890.8,21063,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553657,1500522.00
01/16/2017 03:00,2,0.000,ALERT,212.83,302.98,59.981,1484553604,"201051344001135","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,598174.8,598174.8,20968,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553659,1500523.00
01/16/2017 03:00,2,0.000,ALERT,213.51,304.48,59.954,1484553604,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,613579.9,613579.9,20859,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553660,1500524.00
01/16/2017 03:00,2,0.000,ALERT,213.29,302.68,59.949,1484553604,"201051344001203","219011344069620",0.00,-1.00,0,301.47,306.88,0.0,0.0,0.000,606532.5,606532.5,20970,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553662,1500525.00
01/16/2017 03:00,2,0.000,ALERT,212.16,301.77,59.959,1484553604,"274151322000054","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,842787.6,842787.6,20685,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553664,1500526.00
01/16/2017 03:00,2,0.000,ALERT,213.96,303.28,59.949,1484553604,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,600010.0,600010.0,20950,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553666,1500527.00
01/16/2017 03:00,2,0.000,ALERT,213.06,302.98,59.949,1484553604,"201051344001093","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,603562.2,603562.2,20888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553667,1500528.00
01/16/2017 03:00,2,0.000,ALERT,213.51,303.58,59.996,1484553604,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,618914.5,618914.5,20541,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553669,1500529.00
01/16/2017 03:00,2,0.000,ALERT,213.74,302.98,59.954,1484553604,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,608547.6,608547.6,20525,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553671,1500530.00
01/16/2017 03:00,2,0.000,ALERT,213.74,304.18,59.954,1484553604,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,619208.0,619208.0,20552,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553673,1500531.00
01/16/2017 03:00,2,0.000,ALERT,213.74,303.88,59.954,1484553604,"201051344000983","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,612028.1,612028.1,20676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484553675,1500532.00
01/16/2017 03:00,2,0.000,ALERT,213.74,303.28,59.949,1484553604,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,600701.6,600701.6,20868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553677,1500533.00
01/16/2017 03:00,2,0.000,ALERT,214.19,304.18,59.944,1484553604,"201051344000576","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,611185.1,611185.1,20575,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553678,1500534.00
01/16/2017 03:00,2,0.000,ALERT,212.61,300.27,59.944,1484553604,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,814812.5,814812.5,20882,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484553680,1500535.00
01/16/2017 03:15,2,0.000,ALERT,213.96,303.58,59.959,1484554504,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,610491.7,610491.7,20551,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484554506,1500536.00
01/16/2017 03:15,2,0.000,ALERT,212.83,301.77,59.959,1484554504,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,841565.5,841565.5,20693,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554507,1500537.00
01/16/2017 03:15,2,0.000,ALERT,214.41,303.88,59.954,1484554504,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,599822.8,599822.8,20925,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554509,1500538.00
01/16/2017 03:15,2,0.000,ALERT,213.74,303.88,59.949,1484554504,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,602576.6,602576.6,20903,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554511,1500539.00
01/16/2017 03:15,2,0.000,ALERT,213.29,303.88,59.954,1484554504,"201051344000646","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,599235.2,599235.2,20886,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484554513,1500540.00
01/16/2017 03:15,2,0.000,ALERT,212.61,302.37,59.981,1484554504,"274151322000052","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,869517.5,869517.5,20455,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554514,1500541.00
01/16/2017 03:15,2,0.000,ALERT,213.51,304.18,59.991,1484554504,"201051344000585","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,609698.4,609698.4,20948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554516,1500542.00
01/16/2017 03:15,2,0.000,ALERT,213.29,304.18,59.965,1484554504,"201051344001230","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,602619.7,602619.7,20806,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554518,1500543.00
01/16/2017 03:15,2,0.000,ALERT,213.96,304.48,59.954,1484554504,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,594507.0,594507.0,20919,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554520,1500544.00
01/16/2017 03:15,2,0.000,ALERT,212.83,303.58,59.965,1484554504,"201051344000955","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,609675.6,609675.6,20877,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554522,1500545.00
01/16/2017 03:15,2,0.000,ALERT,212.61,301.47,59.954,1484554504,"274151322000094","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,715947.6,715947.6,21164,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554524,1500546.00
01/16/2017 03:15,2,0.000,ALERT,213.96,305.08,59.954,1484554504,"201051344000579","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,618054.0,618054.0,20823,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554525,1500547.00
01/16/2017 03:15,2,0.000,ALERT,213.29,304.48,59.959,1484554504,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,606647.3,606647.3,20947,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484554527,1500548.00
01/16/2017 03:15,2,0.000,ALERT,213.29,303.58,59.938,1484554504,"201051344000438","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,607744.4,607744.4,20959,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554529,1500549.00
01/16/2017 03:15,2,0.000,ALERT,213.51,303.28,59.965,1484554504,"201051344000417","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,592937.1,592937.1,21071,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484554531,1500550.00
01/16/2017 03:15,2,0.000,ALERT,212.38,302.37,59.959,1484554504,"274151322000083","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,861191.9,861191.9,20490,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554533,1500551.00
01/16/2017 03:15,2,0.000,ALERT,213.06,301.47,59.954,1484554504,"274151322000076","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,918086.5,918086.5,20601,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554534,1500552.00
01/16/2017 03:15,2,0.000,ALERT,213.51,304.48,59.954,1484554504,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,601106.9,601106.9,20916,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554536,1500553.00
01/16/2017 03:15,2,0.000,ALERT,212.38,302.37,59.954,1484554504,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,909133.1,909133.1,20666,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554538,1500554.00
01/16/2017 03:15,2,0.000,ALERT,213.29,303.58,59.944,1484554504,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,565000.9,565000.9,20945,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554540,1500555.00
01/16/2017 03:15,2,0.000,ALERT,213.29,302.98,59.959,1484554504,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,607873.2,607873.2,20977,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554542,1500556.00
01/16/2017 03:15,2,0.000,ALERT,213.51,303.88,59.954,1484554504,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,611103.8,611103.8,20689,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554543,1500557.00
01/16/2017 03:15,2,0.000,ALERT,214.19,303.88,59.959,1484554504,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,609744.0,609744.0,20622,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554545,1500558.00
01/16/2017 03:15,2,0.000,ALERT,213.74,303.58,59.954,1484554504,"201051344000685","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,607020.4,607020.4,20876,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554547,1500559.00
01/16/2017 03:15,2,0.000,ALERT,213.74,303.28,59.949,1484554504,"201051344000917","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,604036.3,604036.3,20887,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554549,1500560.00
01/16/2017 03:15,2,0.000,ALERT,213.51,303.58,59.912,1484554504,"201051344001145","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,609992.0,609992.0,20750,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484554551,1500561.00
01/16/2017 03:15,2,0.000,ALERT,213.29,302.98,59.959,1484554504,"201051344000651","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,602504.1,602504.1,20922,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484554552,1500562.00
01/16/2017 03:15,2,0.000,ALERT,211.93,301.47,59.954,1484554504,"274151322000088","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,826554.3,826554.3,20608,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554554,1500563.00
01/16/2017 03:15,2,0.000,ALERT,213.06,300.57,59.965,1484554504,"274151322000068","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,716890.8,716890.8,21065,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554556,1500564.00
01/16/2017 03:15,2,0.000,ALERT,213.06,303.28,59.959,1484554504,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,598174.8,598174.8,20970,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554558,1500565.00
01/16/2017 03:15,2,0.000,ALERT,213.29,304.78,59.922,1484554504,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,613579.9,613579.9,20861,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554560,1500566.00
01/16/2017 03:15,2,0.000,ALERT,213.51,303.58,59.949,1484554504,"201051344001203","219011344069620",0.00,-1.00,0,300.57,306.88,0.0,0.0,0.000,606532.5,606532.5,20972,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554562,1500567.00
01/16/2017 03:15,2,0.000,ALERT,212.16,302.37,59.944,1484554504,"274151322000054","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,842787.6,842787.6,20687,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554563,1500568.00
01/16/2017 03:15,2,0.000,ALERT,213.96,303.58,59.965,1484554504,"201051344000867","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,600010.0,600010.0,20952,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484554565,1500569.00
