ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 03:15,2,0.000,ALERT,213.51,303.58,59.975,1484554504,"201051344001093","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,603562.2,603562.2,20890,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484554567,1500570.00
01/16/2017 03:15,2,0.000,ALERT,213.74,304.48,59.944,1484554504,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,618914.5,618914.5,20543,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554569,1500571.00
01/16/2017 03:15,2,0.000,ALERT,213.74,303.28,59.970,1484554504,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,608547.6,608547.6,20527,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554571,1500572.00
01/16/2017 03:15,2,0.000,ALERT,213.74,304.78,59.959,1484554504,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,619208.0,619208.0,20554,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554572,1500573.00
01/16/2017 03:15,2,0.000,ALERT,213.51,304.18,59.954,1484554504,"201051344000983","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,612028.1,612028.1,20678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484554574,1500574.00
01/16/2017 03:15,2,0.000,ALERT,213.74,303.88,59.959,1484554504,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,600701.6,600701.6,20870,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554576,1500575.00
01/16/2017 03:15,2,0.000,ALERT,213.96,304.18,59.959,1484554504,"201051344000576","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,611185.1,611185.1,20577,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554578,1500576.00
01/16/2017 03:15,2,0.000,ALERT,212.38,300.87,59.944,1484554504,"274151322000087","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,814812.5,814812.5,20884,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484554580,1500577.00
01/16/2017 03:30,2,0.000,ALERT,213.74,303.28,59.970,1484555403,"201051344000645","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,610491.7,610491.7,20553,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555405,1500578.00
01/16/2017 03:30,2,0.000,ALERT,212.16,300.57,59.959,1484555403,"274151322000085","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,841565.5,841565.5,20695,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555407,1500579.00
01/16/2017 03:30,2,0.000,ALERT,213.74,302.98,59.986,1484555403,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,599822.8,599822.8,20927,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555409,1500580.00
01/16/2017 03:30,2,0.000,ALERT,213.51,303.28,59.996,1484555403,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,602576.6,602576.6,20905,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555411,1500581.00
01/16/2017 03:30,2,0.000,ALERT,212.83,303.28,59.944,1484555403,"201051344000646","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,599235.2,599235.2,20888,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555413,1500582.00
01/16/2017 03:30,2,0.000,ALERT,211.70,301.17,59.975,1484555403,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,869517.5,869517.5,20457,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555415,1500583.00
01/16/2017 03:30,2,0.000,ALERT,213.29,303.58,59.975,1484555403,"201051344000585","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,609698.4,609698.4,20950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555417,1500584.00
01/16/2017 03:30,2,0.000,ALERT,213.06,303.88,59.970,1484555403,"201051344001230","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,602619.7,602619.7,20808,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555418,1500585.00
01/16/2017 03:30,2,0.000,ALERT,213.51,304.18,59.959,1484555403,"201051344000582","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,594507.0,594507.0,20921,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555420,1500586.00
01/16/2017 03:30,2,0.000,ALERT,212.61,303.28,59.928,1484555403,"201051344000955","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,609675.6,609675.6,20879,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555422,1500587.00
01/16/2017 03:30,2,0.000,ALERT,212.16,299.97,59.959,1484555403,"274151322000094","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,715947.6,715947.6,21166,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555424,1500588.00
01/16/2017 03:30,2,0.000,ALERT,213.51,304.18,59.965,1484555403,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,618054.0,618054.0,20825,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555426,1500589.00
01/16/2017 03:30,2,0.000,ALERT,212.61,303.28,59.970,1484555403,"201051344000890","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,606647.3,606647.3,20949,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555427,1500590.00
01/16/2017 03:30,2,0.000,ALERT,213.06,302.98,59.996,1484555403,"201051344000438","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,607744.4,607744.4,20961,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555429,1500591.00
01/16/2017 03:30,2,0.000,ALERT,213.06,302.37,59.970,1484555403,"201051344000417","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,592937.1,592937.1,21073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555431,1500592.00
01/16/2017 03:30,2,0.000,ALERT,212.16,301.47,59.965,1484555403,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,861191.9,861191.9,20492,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555433,1500593.00
01/16/2017 03:30,2,0.000,ALERT,212.61,300.27,59.965,1484555403,"274151322000076","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,918086.5,918086.5,20603,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555435,1500594.00
01/16/2017 03:30,2,0.000,ALERT,213.29,304.18,59.970,1484555403,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,601106.9,601106.9,20918,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555437,1500595.00
01/16/2017 03:30,2,0.000,ALERT,211.93,301.77,59.965,1484555403,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,909133.1,909133.1,20668,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555438,1500596.00
01/16/2017 03:30,2,0.000,ALERT,213.06,303.28,59.970,1484555403,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,565000.9,565000.9,20947,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555440,1500597.00
01/16/2017 03:30,2,0.000,ALERT,212.83,302.37,59.975,1484555403,"201051344001025","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,607873.2,607873.2,20979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555442,1500598.00
01/16/2017 03:30,2,0.000,ALERT,213.29,303.58,59.933,1484555403,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,611103.8,611103.8,20691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555444,1500599.00
01/16/2017 03:30,2,0.000,ALERT,213.96,303.28,59.975,1484555403,"201051344000853","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,609744.0,609744.0,20624,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555446,1500600.00
01/16/2017 03:30,2,0.000,ALERT,213.51,303.28,59.975,1484555403,"201051344000685","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,607020.4,607020.4,20878,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555447,1500601.00
01/16/2017 03:30,2,0.000,ALERT,213.06,302.68,59.981,1484555403,"201051344000917","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,604036.3,604036.3,20889,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555449,1500602.00
01/16/2017 03:30,2,0.000,ALERT,213.06,302.98,59.965,1484555403,"201051344001145","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,609992.0,609992.0,20752,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555451,1500603.00
01/16/2017 03:30,2,0.000,ALERT,213.06,302.37,59.970,1484555403,"201051344000651","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,602504.1,602504.1,20924,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555453,1500604.00
01/16/2017 03:30,2,0.000,ALERT,211.70,299.97,59.991,1484555403,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,826554.3,826554.3,20610,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555455,1500605.00
01/16/2017 03:30,2,0.000,ALERT,212.61,299.97,59.996,1484555403,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,716890.8,716890.8,21067,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555456,1500606.00
01/16/2017 03:30,2,0.000,ALERT,212.61,302.68,59.970,1484555403,"201051344001135","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,598174.8,598174.8,20972,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555458,1500607.00
01/16/2017 03:30,2,0.000,ALERT,212.83,303.58,59.970,1484555403,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,613579.9,613579.9,20863,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555460,1500608.00
01/16/2017 03:30,2,0.000,ALERT,213.06,302.68,60.007,1484555403,"201051344001203","219011344069620",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,606532.5,606532.5,20974,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555462,1500609.00
01/16/2017 03:30,2,0.000,ALERT,211.93,301.47,60.002,1484555403,"274151322000054","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,842787.6,842787.6,20689,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555464,1500610.00
01/16/2017 03:30,2,0.000,ALERT,213.74,302.98,59.970,1484555403,"201051344000867","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,600010.0,600010.0,20954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555465,1500611.00
01/16/2017 03:30,2,0.000,ALERT,212.83,302.98,59.975,1484555403,"201051344001093","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,603562.2,603562.2,20892,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555467,1500612.00
01/16/2017 03:30,2,0.000,ALERT,213.29,303.58,59.970,1484555403,"201051344000900","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,618914.5,618914.5,20545,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555469,1500613.00
01/16/2017 03:30,2,0.000,ALERT,213.74,302.98,59.965,1484555403,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,608547.6,608547.6,20529,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555471,1500614.00
01/16/2017 03:30,2,0.000,ALERT,213.51,304.18,59.949,1484555403,"201051344000569","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,619208.0,619208.0,20556,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555473,1500615.00
01/16/2017 03:30,2,0.000,ALERT,213.51,303.88,59.965,1484555403,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,612028.1,612028.1,20680,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555475,1500616.00
01/16/2017 03:30,2,0.000,ALERT,213.74,303.58,59.981,1484555403,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,600701.6,600701.6,20872,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484555477,1500617.00
01/16/2017 03:30,2,0.000,ALERT,213.96,303.88,59.970,1484555403,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,611185.1,611185.1,20579,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555479,1500618.00
01/16/2017 03:30,2,0.000,ALERT,212.38,299.97,59.986,1484555403,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,814812.5,814812.5,20886,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484555480,1500619.00
01/16/2017 03:45,2,0.000,ALERT,214.19,304.48,59.970,1484556303,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,610491.7,610491.7,20555,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556305,1500620.00
01/16/2017 03:45,2,0.000,ALERT,212.61,301.17,59.959,1484556303,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,841565.5,841565.5,20697,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556307,1500621.00
01/16/2017 03:45,2,0.000,ALERT,214.19,304.18,59.959,1484556303,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,599822.8,599822.8,20929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556308,1500622.00
01/16/2017 03:45,2,0.000,ALERT,213.74,304.48,59.965,1484556303,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,602576.6,602576.6,20907,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556310,1500623.00
01/16/2017 03:45,2,0.000,ALERT,212.83,303.28,59.954,1484556303,"201051344000646","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,599235.2,599235.2,20890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556312,1500624.00
01/16/2017 03:45,2,0.000,ALERT,212.16,301.17,59.949,1484556303,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,869517.5,869517.5,20459,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556314,1500625.00
01/16/2017 03:45,2,0.000,ALERT,213.06,303.58,59.965,1484556303,"201051344000585","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,609698.4,609698.4,20952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556316,1500626.00
01/16/2017 03:45,2,0.000,ALERT,212.83,303.88,59.959,1484556303,"201051344001230","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,602619.7,602619.7,20810,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556317,1500627.00
01/16/2017 03:45,2,0.000,ALERT,213.51,304.18,59.965,1484556303,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,594507.0,594507.0,20923,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556319,1500628.00
01/16/2017 03:45,2,0.000,ALERT,212.61,303.28,59.944,1484556303,"201051344000955","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,609675.6,609675.6,20881,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556321,1500629.00
01/16/2017 03:45,2,0.000,ALERT,212.38,300.57,59.970,1484556303,"274151322000094","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,715947.6,715947.6,21168,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556323,1500630.00
01/16/2017 03:45,2,0.000,ALERT,213.74,305.08,59.949,1484556303,"201051344000579","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,618054.0,618054.0,20827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484556325,1500631.00
01/16/2017 03:45,2,0.000,ALERT,212.83,303.58,59.959,1484556303,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,606647.3,606647.3,20951,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556327,1500632.00
01/16/2017 03:45,2,0.000,ALERT,213.06,303.28,59.954,1484556303,"201051344000438","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,607744.4,607744.4,20963,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556328,1500633.00
01/16/2017 03:45,2,0.000,ALERT,213.06,302.68,59.959,1484556303,"201051344000417","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,592937.1,592937.1,21075,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556330,1500634.00
01/16/2017 03:45,2,0.000,ALERT,212.38,301.47,59.981,1484556303,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,861191.9,861191.9,20494,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556332,1500635.00
01/16/2017 03:45,2,0.000,ALERT,212.83,301.17,59.944,1484556303,"274151322000076","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,918086.5,918086.5,20605,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484556334,1500636.00
01/16/2017 03:45,2,0.000,ALERT,213.51,305.08,59.949,1484556303,"201051344000868","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,601106.9,601106.9,20920,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484556336,1500637.00
01/16/2017 03:45,2,0.000,ALERT,212.38,302.07,59.975,1484556303,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,909133.1,909133.1,20670,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556338,1500638.00
01/16/2017 03:45,2,0.000,ALERT,213.51,304.18,59.949,1484556303,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,565000.9,565000.9,20949,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556339,1500639.00
01/16/2017 03:45,2,0.000,ALERT,212.83,302.37,59.954,1484556303,"201051344001025","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,607873.2,607873.2,20981,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484556341,1500640.00
01/16/2017 03:45,2,0.000,ALERT,213.29,304.18,59.986,1484556303,"201051344000458","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,611103.8,611103.8,20693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484556343,1500641.00
01/16/2017 03:45,2,0.000,ALERT,214.19,304.48,59.922,1484556303,"201051344000853","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,609744.0,609744.0,20626,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556345,1500642.00
01/16/2017 03:45,2,0.000,ALERT,213.29,303.28,59.949,1484556303,"201051344000685","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,607020.4,607020.4,20880,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556347,1500643.00
01/16/2017 03:45,2,0.000,ALERT,213.06,302.68,59.949,1484556303,"201051344000917","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,604036.3,604036.3,20891,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484556348,1500644.00
01/16/2017 03:45,2,0.000,ALERT,213.06,303.28,59.970,1484556303,"201051344001145","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,609992.0,609992.0,20754,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556350,1500645.00
01/16/2017 03:45,2,0.000,ALERT,213.06,302.37,59.933,1484556303,"201051344000651","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,602504.1,602504.1,20926,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556352,1500646.00
01/16/2017 03:45,2,0.000,ALERT,212.16,300.87,59.949,1484556303,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,826554.3,826554.3,20612,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556354,1500647.00
01/16/2017 03:45,2,0.000,ALERT,213.06,300.27,59.949,1484556303,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,716890.8,716890.8,21069,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556356,1500648.00
01/16/2017 03:45,2,0.000,ALERT,212.61,302.98,59.938,1484556303,"201051344001135","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,598174.8,598174.8,20974,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556358,1500649.00
01/16/2017 03:45,2,0.000,ALERT,213.29,304.78,59.949,1484556303,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,613579.9,613579.9,20865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556359,1500650.00
01/16/2017 03:45,2,0.000,ALERT,213.06,302.98,59.959,1484556303,"201051344001203","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,606532.5,606532.5,20976,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556361,1500651.00
01/16/2017 03:45,2,0.000,ALERT,212.16,301.47,59.954,1484556303,"274151322000054","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,842787.6,842787.6,20691,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484556363,1500652.00
01/16/2017 03:45,2,0.000,ALERT,213.96,303.88,59.996,1484556303,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,600010.0,600010.0,20956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556365,1500653.00
01/16/2017 03:45,2,0.000,ALERT,213.06,303.28,59.965,1484556303,"201051344001093","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,603562.2,603562.2,20894,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556367,1500654.00
01/16/2017 03:45,2,0.000,ALERT,213.51,304.18,59.991,1484556303,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,618914.5,618914.5,20547,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556368,1500655.00
01/16/2017 03:45,2,0.000,ALERT,213.74,303.58,59.938,1484556303,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,608547.6,608547.6,20531,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556370,1500656.00
01/16/2017 03:45,2,0.000,ALERT,213.74,304.78,59.959,1484556303,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,619208.0,619208.0,20558,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556372,1500657.00
01/16/2017 03:45,2,0.000,ALERT,213.74,304.48,59.959,1484556303,"201051344000983","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,612028.1,612028.1,20682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556374,1500658.00
01/16/2017 03:45,2,0.000,ALERT,213.74,304.48,59.954,1484556303,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,600701.6,600701.6,20874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484556376,1500659.00
01/16/2017 03:45,2,0.000,ALERT,214.19,304.48,59.959,1484556303,"201051344000576","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,611185.1,611185.1,20581,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484556378,1500660.00
01/16/2017 03:45,2,0.000,ALERT,212.61,300.87,59.949,1484556303,"274151322000087","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,814812.5,814812.5,20888,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484556379,1500661.00
01/16/2017 04:00,2,0.000,ALERT,214.19,304.18,60.028,1484557203,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,610491.7,610491.7,20557,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557205,1500662.00
01/16/2017 04:00,2,0.000,ALERT,212.38,300.57,59.986,1484557203,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,841565.5,841565.5,20699,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557207,1500663.00
01/16/2017 04:00,2,0.000,ALERT,214.41,304.18,59.991,1484557203,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,599822.8,599822.8,20931,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557209,1500664.00
01/16/2017 04:00,2,0.000,ALERT,213.74,304.18,59.965,1484557203,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,602576.6,602576.6,20909,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557211,1500665.00
01/16/2017 04:00,2,0.000,ALERT,212.83,302.98,59.981,1484557203,"201051344000646","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,599235.2,599235.2,20892,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557212,1500666.00
01/16/2017 04:00,2,0.000,ALERT,211.93,300.57,59.986,1484557203,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,869517.5,869517.5,20461,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557214,1500667.00
01/16/2017 04:00,2,0.000,ALERT,213.06,303.28,60.034,1484557203,"201051344000585","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,609698.4,609698.4,20954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557216,1500668.00
01/16/2017 04:00,2,0.000,ALERT,213.06,303.58,59.986,1484557203,"201051344001230","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,602619.7,602619.7,20812,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557218,1500669.00
01/16/2017 04:00,2,0.000,ALERT,213.51,304.18,59.986,1484557203,"201051344000582","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,594507.0,594507.0,20925,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557220,1500670.00
01/16/2017 04:00,2,0.000,ALERT,212.61,303.28,59.986,1484557203,"201051344000955","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,609675.6,609675.6,20883,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557222,1500671.00
01/16/2017 04:00,2,0.000,ALERT,212.38,300.87,59.986,1484557203,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,715947.6,715947.6,21170,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557224,1500672.00
01/16/2017 04:00,2,0.000,ALERT,213.51,304.78,59.954,1484557203,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,618054.0,618054.0,20829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557225,1500673.00
01/16/2017 04:00,2,0.000,ALERT,212.83,303.58,59.981,1484557203,"201051344000890","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,606647.3,606647.3,20953,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557227,1500674.00
01/16/2017 04:00,2,0.000,ALERT,213.29,303.28,60.023,1484557203,"201051344000438","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,607744.4,607744.4,20965,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557229,1500675.00
01/16/2017 04:00,2,0.000,ALERT,213.29,302.98,59.975,1484557203,"201051344000417","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,592937.1,592937.1,21077,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557231,1500676.00
01/16/2017 04:00,2,0.000,ALERT,212.38,301.47,59.975,1484557203,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,861191.9,861191.9,20496,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557233,1500677.00
01/16/2017 04:00,2,0.000,ALERT,212.83,301.77,59.944,1484557203,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,918086.5,918086.5,20607,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557234,1500678.00
01/16/2017 04:00,2,0.000,ALERT,213.29,304.78,59.981,1484557203,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,601106.9,601106.9,20922,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557236,1500679.00
01/16/2017 04:00,2,0.000,ALERT,212.38,302.07,59.965,1484557203,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,909133.1,909133.1,20672,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557238,1500680.00
01/16/2017 04:00,2,0.000,ALERT,213.29,304.18,59.970,1484557203,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,565000.9,565000.9,20951,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557240,1500681.00
01/16/2017 04:00,2,0.000,ALERT,212.83,302.07,59.970,1484557203,"201051344001025","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,607873.2,607873.2,20983,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557242,1500682.00
01/16/2017 04:00,2,0.000,ALERT,213.51,304.18,59.954,1484557203,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,611103.8,611103.8,20695,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557243,1500683.00
01/16/2017 04:00,2,0.000,ALERT,213.96,304.18,59.970,1484557203,"201051344000853","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,609744.0,609744.0,20628,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557245,1500684.00
01/16/2017 04:00,2,0.000,ALERT,213.29,302.98,59.965,1484557203,"201051344000685","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,607020.4,607020.4,20882,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557247,1500685.00
01/16/2017 04:00,2,0.000,ALERT,213.29,302.37,59.965,1484557203,"201051344000917","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,604036.3,604036.3,20893,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557249,1500686.00
01/16/2017 04:00,2,0.000,ALERT,213.29,303.28,59.959,1484557203,"201051344001145","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,609992.0,609992.0,20756,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557251,1500687.00
01/16/2017 04:00,2,0.000,ALERT,212.83,302.37,59.949,1484557203,"201051344000651","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,602504.1,602504.1,20928,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557252,1500688.00
01/16/2017 04:00,2,0.000,ALERT,211.70,301.17,59.959,1484557203,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,826554.3,826554.3,20614,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557254,1500689.00
01/16/2017 04:00,2,0.000,ALERT,212.83,300.27,59.970,1484557203,"274151322000068","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,716890.8,716890.8,21071,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557256,1500690.00
01/16/2017 04:00,2,0.000,ALERT,212.61,302.37,59.959,1484557203,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,598174.8,598174.8,20976,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557258,1500691.00
01/16/2017 04:00,2,0.000,ALERT,213.06,304.78,59.996,1484557203,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,613579.9,613579.9,20867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557260,1500692.00
01/16/2017 04:00,2,0.000,ALERT,213.06,302.68,59.954,1484557203,"201051344001203","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,606532.5,606532.5,20978,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557262,1500693.00
01/16/2017 04:00,2,0.000,ALERT,211.93,301.47,59.959,1484557203,"274151322000054","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,842787.6,842787.6,20693,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557263,1500694.00
01/16/2017 04:00,2,0.000,ALERT,213.74,303.58,59.965,1484557203,"201051344000867","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,600010.0,600010.0,20958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557265,1500695.00
01/16/2017 04:00,2,0.000,ALERT,213.06,302.98,59.975,1484557203,"201051344001093","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,603562.2,603562.2,20896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557267,1500696.00
01/16/2017 04:00,2,0.000,ALERT,213.51,304.18,59.954,1484557203,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,618914.5,618914.5,20549,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557269,1500697.00
01/16/2017 04:00,2,0.000,ALERT,213.74,303.58,59.954,1484557203,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,608547.6,608547.6,20533,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557270,1500698.00
01/16/2017 04:00,2,0.000,ALERT,213.51,304.78,59.949,1484557203,"201051344000569","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,619208.0,619208.0,20560,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557272,1500699.00
01/16/2017 04:00,2,0.000,ALERT,213.51,304.48,59.928,1484557203,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,612028.1,612028.1,20684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484557274,1500700.00
01/16/2017 04:00,2,0.000,ALERT,213.74,304.48,59.917,1484557203,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,600701.6,600701.6,20876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557276,1500701.00
01/16/2017 04:00,2,0.000,ALERT,213.96,304.78,59.949,1484557203,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,611185.1,611185.1,20583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557278,1500702.00
01/16/2017 04:00,2,0.000,ALERT,212.38,299.97,59.954,1484557203,"274151322000087","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,814812.5,814812.5,20890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484557279,1500703.00
01/16/2017 04:15,2,0.000,ALERT,213.74,302.98,59.970,1484558104,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,610491.7,610491.7,20559,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558106,1500704.00
01/16/2017 04:15,2,0.000,ALERT,211.93,300.27,59.965,1484558104,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,841565.5,841565.5,20701,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558107,1500705.00
01/16/2017 04:15,2,0.000,ALERT,213.74,302.68,59.938,1484558104,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,599822.8,599822.8,20933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558109,1500706.00
01/16/2017 04:15,2,0.000,ALERT,213.29,302.98,59.975,1484558104,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,602576.6,602576.6,20911,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558111,1500707.00
01/16/2017 04:15,2,0.000,ALERT,212.38,302.37,59.981,1484558104,"201051344000646","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,599235.2,599235.2,20894,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558113,1500708.00
01/16/2017 04:15,2,0.000,ALERT,211.93,300.87,59.970,1484558104,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,869517.5,869517.5,20463,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558115,1500709.00
01/16/2017 04:15,2,0.000,ALERT,212.83,302.98,59.965,1484558104,"201051344000585","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,609698.4,609698.4,20956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558117,1500710.00
01/16/2017 04:15,2,0.000,ALERT,212.83,302.98,59.970,1484558104,"201051344001230","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,602619.7,602619.7,20814,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558118,1500711.00
01/16/2017 04:15,2,0.000,ALERT,213.29,303.58,59.991,1484558104,"201051344000582","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,594507.0,594507.0,20927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558120,1500712.00
01/16/2017 04:15,2,0.000,ALERT,212.38,302.68,59.917,1484558104,"201051344000955","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,609675.6,609675.6,20885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558122,1500713.00
01/16/2017 04:15,2,0.000,ALERT,211.93,299.67,59.970,1484558104,"274151322000094","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,715947.6,715947.6,21172,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558124,1500714.00
