ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 04:15,2,0.000,ALERT,213.29,303.58,59.965,1484558104,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,618054.0,618054.0,20831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558126,1500715.00
01/16/2017 04:15,2,0.000,ALERT,212.61,303.28,59.965,1484558104,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,606647.3,606647.3,20955,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558128,1500716.00
01/16/2017 04:15,2,0.000,ALERT,212.83,302.68,59.970,1484558104,"201051344000438","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,607744.4,607744.4,20967,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558129,1500717.00
01/16/2017 04:15,2,0.000,ALERT,213.06,302.07,59.944,1484558104,"201051344000417","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,592937.1,592937.1,21079,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558131,1500718.00
01/16/2017 04:15,2,0.000,ALERT,212.16,300.27,59.954,1484558104,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,861191.9,861191.9,20498,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558133,1500719.00
01/16/2017 04:15,2,0.000,ALERT,212.61,300.27,59.970,1484558104,"274151322000076","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,918086.5,918086.5,20609,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558135,1500720.00
01/16/2017 04:15,2,0.000,ALERT,213.06,303.28,59.965,1484558104,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,601106.9,601106.9,20924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558136,1500721.00
01/16/2017 04:15,2,0.000,ALERT,212.16,301.47,59.954,1484558104,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,909133.1,909133.1,20674,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558138,1500722.00
01/16/2017 04:15,2,0.000,ALERT,213.06,302.68,59.965,1484558104,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,565000.9,565000.9,20953,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558140,1500723.00
01/16/2017 04:15,2,0.000,ALERT,212.61,301.47,59.996,1484558104,"201051344001025","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,607873.2,607873.2,20985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558142,1500724.00
01/16/2017 04:15,2,0.000,ALERT,213.06,302.37,59.949,1484558104,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,611103.8,611103.8,20697,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558144,1500725.00
01/16/2017 04:15,2,0.000,ALERT,213.51,302.37,59.965,1484558104,"201051344000853","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,609744.0,609744.0,20630,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558145,1500726.00
01/16/2017 04:15,2,0.000,ALERT,213.06,302.37,59.959,1484558104,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,607020.4,607020.4,20884,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558147,1500727.00
01/16/2017 04:15,2,0.000,ALERT,212.83,301.77,59.965,1484558104,"201051344000917","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,604036.3,604036.3,20895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558149,1500728.00
01/16/2017 04:15,2,0.000,ALERT,213.06,302.37,59.954,1484558104,"201051344001145","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,609992.0,609992.0,20758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558151,1500729.00
01/16/2017 04:15,2,0.000,ALERT,212.61,301.47,59.954,1484558104,"201051344000651","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,602504.1,602504.1,20930,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558153,1500730.00
01/16/2017 04:15,2,0.000,ALERT,211.48,300.27,59.954,1484558104,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,826554.3,826554.3,20616,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558154,1500731.00
01/16/2017 04:15,2,0.000,ALERT,212.61,299.67,59.944,1484558104,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,716890.8,716890.8,21073,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558156,1500732.00
01/16/2017 04:15,2,0.000,ALERT,212.38,302.37,59.954,1484558104,"201051344001135","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,598174.8,598174.8,20978,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558158,1500733.00
01/16/2017 04:15,2,0.000,ALERT,212.61,303.28,59.944,1484558104,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,613579.9,613579.9,20869,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558160,1500734.00
01/16/2017 04:15,2,0.000,ALERT,212.83,302.37,59.959,1484558104,"201051344001203","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,606532.5,606532.5,20980,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558161,1500735.00
01/16/2017 04:15,2,0.000,ALERT,211.93,300.57,59.970,1484558104,"274151322000054","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,842787.6,842787.6,20695,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558163,1500736.00
01/16/2017 04:15,2,0.000,ALERT,213.29,302.07,59.928,1484558104,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,600010.0,600010.0,20960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558165,1500737.00
01/16/2017 04:15,2,0.000,ALERT,212.83,302.68,59.986,1484558104,"201051344001093","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,603562.2,603562.2,20898,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558167,1500738.00
01/16/2017 04:15,2,0.000,ALERT,213.06,302.37,59.965,1484558104,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,618914.5,618914.5,20551,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558169,1500739.00
01/16/2017 04:15,2,0.000,ALERT,213.29,301.77,59.954,1484558104,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,608547.6,608547.6,20535,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558170,1500740.00
01/16/2017 04:15,2,0.000,ALERT,213.29,303.28,59.959,1484558104,"201051344000569","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,619208.0,619208.0,20562,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558172,1500741.00
01/16/2017 04:15,2,0.000,ALERT,213.29,302.98,59.965,1484558104,"201051344000983","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,612028.1,612028.1,20686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558174,1500742.00
01/16/2017 04:15,2,0.000,ALERT,213.29,302.68,59.970,1484558104,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,600701.6,600701.6,20878,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558176,1500743.00
01/16/2017 04:15,2,0.000,ALERT,213.74,302.98,59.959,1484558104,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,611185.1,611185.1,20585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484558178,1500744.00
01/16/2017 04:15,2,0.000,ALERT,212.16,299.07,59.965,1484558104,"274151322000087","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,814812.5,814812.5,20892,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484558180,1500745.00
01/16/2017 04:30,2,0.000,ALERT,213.51,302.98,59.981,1484559003,"201051344000645","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,610491.7,610491.7,20561,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559005,1500746.00
01/16/2017 04:30,2,0.000,ALERT,212.16,300.27,59.975,1484559003,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,841565.5,841565.5,20703,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559007,1500747.00
01/16/2017 04:30,2,0.000,ALERT,213.51,302.68,59.954,1484559003,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,599822.8,599822.8,20935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559009,1500748.00
01/16/2017 04:30,2,0.000,ALERT,213.06,302.37,59.986,1484559003,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,602576.6,602576.6,20913,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559011,1500749.00
01/16/2017 04:30,2,0.000,ALERT,212.61,302.98,59.981,1484559003,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,599235.2,599235.2,20896,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559013,1500750.00
01/16/2017 04:30,2,0.000,ALERT,211.70,299.67,59.981,1484559003,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,869517.5,869517.5,20465,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559014,1500751.00
01/16/2017 04:30,2,0.000,ALERT,212.83,303.28,59.981,1484559003,"201051344000585","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,609698.4,609698.4,20958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559016,1500752.00
01/16/2017 04:30,2,0.000,ALERT,212.61,303.58,59.975,1484559003,"201051344001230","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,602619.7,602619.7,20816,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559018,1500753.00
01/16/2017 04:30,2,0.000,ALERT,213.29,303.88,60.007,1484559003,"201051344000582","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,594507.0,594507.0,20929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559020,1500754.00
01/16/2017 04:30,2,0.000,ALERT,212.38,302.68,59.970,1484559003,"201051344000955","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,609675.6,609675.6,20887,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559022,1500755.00
01/16/2017 04:30,2,0.000,ALERT,212.16,299.67,59.965,1484559003,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,715947.6,715947.6,21174,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559023,1500756.00
01/16/2017 04:30,2,0.000,ALERT,213.06,303.28,59.975,1484559003,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,618054.0,618054.0,20833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559025,1500757.00
01/16/2017 04:30,2,0.000,ALERT,212.61,303.58,59.975,1484559003,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,606647.3,606647.3,20957,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559027,1500758.00
01/16/2017 04:30,2,0.000,ALERT,212.38,302.37,59.965,1484559003,"201051344000438","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,607744.4,607744.4,20969,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559029,1500759.00
01/16/2017 04:30,2,0.000,ALERT,213.06,302.68,59.975,1484559003,"201051344000417","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,592937.1,592937.1,21081,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559030,1500760.00
01/16/2017 04:30,2,0.000,ALERT,212.16,300.57,59.959,1484559003,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,861191.9,861191.9,20500,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559032,1500761.00
01/16/2017 04:30,2,0.000,ALERT,212.61,300.27,59.959,1484559003,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,918086.5,918086.5,20611,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559034,1500762.00
01/16/2017 04:30,2,0.000,ALERT,213.06,303.58,59.965,1484559003,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,601106.9,601106.9,20926,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559036,1500763.00
01/16/2017 04:30,2,0.000,ALERT,212.16,301.17,59.965,1484559003,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,909133.1,909133.1,20676,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559038,1500764.00
01/16/2017 04:30,2,0.000,ALERT,212.83,302.68,59.949,1484559003,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.78,0.0,0.0,0.000,565000.9,565000.9,20955,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559040,1500765.00
01/16/2017 04:30,2,0.000,ALERT,212.61,302.37,59.970,1484559003,"201051344001025","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,607873.2,607873.2,20987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559042,1500766.00
01/16/2017 04:30,2,0.000,ALERT,213.06,302.68,59.965,1484559003,"201051344000458","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,611103.8,611103.8,20699,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559043,1500767.00
01/16/2017 04:30,2,0.000,ALERT,213.51,302.37,59.986,1484559003,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,609744.0,609744.0,20632,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559045,1500768.00
01/16/2017 04:30,2,0.000,ALERT,213.06,302.68,59.965,1484559003,"201051344000685","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,607020.4,607020.4,20886,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559047,1500769.00
01/16/2017 04:30,2,0.000,ALERT,213.06,302.37,59.965,1484559003,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,604036.3,604036.3,20897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559049,1500770.00
01/16/2017 04:30,2,0.000,ALERT,213.06,302.98,59.970,1484559003,"201051344001145","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,609992.0,609992.0,20760,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559051,1500771.00
01/16/2017 04:30,2,0.000,ALERT,212.83,302.37,59.970,1484559003,"201051344000651","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,602504.1,602504.1,20932,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559052,1500772.00
01/16/2017 04:30,2,0.000,ALERT,211.70,299.97,59.949,1484559003,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,826554.3,826554.3,20618,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559054,1500773.00
01/16/2017 04:30,2,0.000,ALERT,212.61,299.67,59.959,1484559003,"274151322000068","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,716890.8,716890.8,21075,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559056,1500774.00
01/16/2017 04:30,2,0.000,ALERT,212.61,302.98,59.959,1484559003,"201051344001135","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,598174.8,598174.8,20980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559058,1500775.00
01/16/2017 04:30,2,0.000,ALERT,212.83,303.28,59.965,1484559003,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,613579.9,613579.9,20871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559059,1500776.00
01/16/2017 04:30,2,0.000,ALERT,212.83,302.37,59.965,1484559003,"201051344001203","219011344069620",0.00,-2.00,0,299.97,306.28,0.0,0.0,0.000,606532.5,606532.5,20982,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559061,1500777.00
01/16/2017 04:30,2,0.000,ALERT,211.93,301.17,59.975,1484559003,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,842787.6,842787.6,20697,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559063,1500778.00
01/16/2017 04:30,2,0.000,ALERT,213.29,302.07,59.959,1484559003,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,600010.0,600010.0,20962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559065,1500779.00
01/16/2017 04:30,2,0.000,ALERT,212.83,302.98,59.912,1484559003,"201051344001093","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,603562.2,603562.2,20900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559067,1500780.00
01/16/2017 04:30,2,0.000,ALERT,213.06,302.98,59.933,1484559003,"201051344000900","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,618914.5,618914.5,20553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559068,1500781.00
01/16/2017 04:30,2,0.000,ALERT,213.29,302.07,59.970,1484559003,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,608547.6,608547.6,20537,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559070,1500782.00
01/16/2017 04:30,2,0.000,ALERT,213.06,303.28,59.928,1484559003,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,619208.0,619208.0,20564,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559072,1500783.00
01/16/2017 04:30,2,0.000,ALERT,213.06,303.28,59.991,1484559003,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,612028.1,612028.1,20688,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559074,1500784.00
01/16/2017 04:30,2,0.000,ALERT,213.06,302.98,59.965,1484559003,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,600701.6,600701.6,20880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559076,1500785.00
01/16/2017 04:30,2,0.000,ALERT,213.74,303.88,59.996,1484559003,"201051344000576","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,611185.1,611185.1,20587,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559078,1500786.00
01/16/2017 04:30,2,0.000,ALERT,212.16,299.97,59.965,1484559003,"274151322000087","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,814812.5,814812.5,20894,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559079,1500787.00
01/16/2017 04:45,2,0.000,ALERT,213.51,303.88,59.944,1484559904,"201051344000645","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,610491.7,610491.7,20563,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559906,1500788.00
01/16/2017 04:45,2,0.000,ALERT,211.93,300.87,59.975,1484559904,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,841565.5,841565.5,20705,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559907,1500789.00
01/16/2017 04:45,2,0.000,ALERT,213.74,303.58,59.981,1484559904,"201051344000633","219011344069620",0.00,-2.00,0,298.77,305.38,0.0,0.0,0.000,599822.8,599822.8,20937,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559909,1500790.00
01/16/2017 04:45,2,0.000,ALERT,213.29,304.18,60.023,1484559904,"201051344000469","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,602576.6,602576.6,20915,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559911,1500791.00
01/16/2017 04:45,2,0.000,ALERT,212.61,303.28,59.981,1484559904,"201051344000646","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,599235.2,599235.2,20898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559913,1500792.00
01/16/2017 04:45,2,0.000,ALERT,211.70,300.87,59.996,1484559904,"274151322000052","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,869517.5,869517.5,20467,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559914,1500793.00
01/16/2017 04:45,2,0.000,ALERT,212.61,303.28,59.981,1484559904,"201051344000585","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,609698.4,609698.4,20960,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559916,1500794.00
01/16/2017 04:45,2,0.000,ALERT,212.61,303.58,59.975,1484559904,"201051344001230","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,602619.7,602619.7,20818,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559918,1500795.00
01/16/2017 04:45,2,0.000,ALERT,213.29,303.88,59.981,1484559904,"201051344000582","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,594507.0,594507.0,20931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559920,1500796.00
01/16/2017 04:45,2,0.000,ALERT,212.38,303.28,59.981,1484559904,"201051344000955","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,609675.6,609675.6,20889,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559922,1500797.00
01/16/2017 04:45,2,0.000,ALERT,211.93,300.87,59.981,1484559904,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,715947.6,715947.6,21176,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559923,1500798.00
01/16/2017 04:45,2,0.000,ALERT,213.29,304.78,59.986,1484559904,"201051344000579","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,618054.0,618054.0,20835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559925,1500799.00
01/16/2017 04:45,2,0.000,ALERT,212.61,303.88,59.986,1484559904,"201051344000890","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,606647.3,606647.3,20959,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559927,1500800.00
01/16/2017 04:45,2,0.000,ALERT,212.83,303.28,59.986,1484559904,"201051344000438","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,607744.4,607744.4,20971,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559929,1500801.00
01/16/2017 04:45,2,0.000,ALERT,212.83,302.68,59.991,1484559904,"201051344000417","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,592937.1,592937.1,21083,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559931,1500802.00
01/16/2017 04:45,2,0.000,ALERT,212.16,302.37,59.991,1484559904,"274151322000083","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,861191.9,861191.9,20502,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559932,1500803.00
01/16/2017 04:45,2,0.000,ALERT,212.61,301.77,59.991,1484559904,"274151322000076","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,918086.5,918086.5,20613,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559934,1500804.00
01/16/2017 04:45,2,0.000,ALERT,213.06,304.78,59.996,1484559904,"201051344000868","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,601106.9,601106.9,20928,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559936,1500805.00
01/16/2017 04:45,2,0.000,ALERT,211.93,302.37,59.991,1484559904,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,909133.1,909133.1,20678,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559938,1500806.00
01/16/2017 04:45,2,0.000,ALERT,212.83,304.18,59.991,1484559904,"201051344000988","219011344069620",0.00,-1.00,0,297.87,305.38,0.0,0.0,0.000,565000.9,565000.9,20957,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559940,1500807.00
01/16/2017 04:45,2,0.000,ALERT,212.61,302.37,59.991,1484559904,"201051344001025","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,607873.2,607873.2,20989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559942,1500808.00
01/16/2017 04:45,2,0.000,ALERT,213.06,304.48,60.034,1484559904,"201051344000458","219011344069620",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,611103.8,611103.8,20701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559943,1500809.00
01/16/2017 04:45,2,0.000,ALERT,213.74,303.88,60.028,1484559904,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,609744.0,609744.0,20634,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559945,1500810.00
01/16/2017 04:45,2,0.000,ALERT,213.06,303.58,59.996,1484559904,"201051344000685","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,607020.4,607020.4,20888,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559947,1500811.00
01/16/2017 04:45,2,0.000,ALERT,212.83,302.68,59.996,1484559904,"201051344000917","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,604036.3,604036.3,20899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559949,1500812.00
01/16/2017 04:45,2,0.000,ALERT,213.06,303.58,59.991,1484559904,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,609992.0,609992.0,20762,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559951,1500813.00
01/16/2017 04:45,2,0.000,ALERT,212.83,302.68,60.028,1484559904,"201051344000651","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,602504.1,602504.1,20934,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559952,1500814.00
01/16/2017 04:45,2,0.000,ALERT,211.48,300.87,59.996,1484559904,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,826554.3,826554.3,20620,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559954,1500815.00
01/16/2017 04:45,2,0.000,ALERT,212.83,300.87,59.981,1484559904,"274151322000068","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,716890.8,716890.8,21077,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559957,1500816.00
01/16/2017 04:45,2,0.000,ALERT,212.38,303.28,59.986,1484559904,"201051344001135","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,598174.8,598174.8,20982,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559959,1500817.00
01/16/2017 04:45,2,0.000,ALERT,212.83,304.78,59.959,1484559904,"201051344000594","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,613579.9,613579.9,20873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559960,1500818.00
01/16/2017 04:45,2,0.000,ALERT,212.83,303.28,59.991,1484559904,"201051344001203","219011344069620",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,606532.5,606532.5,20984,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559962,1500819.00
01/16/2017 04:45,2,0.000,ALERT,211.93,301.47,59.991,1484559904,"274151322000054","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,842787.6,842787.6,20699,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559964,1500820.00
01/16/2017 04:45,2,0.000,ALERT,213.51,303.58,59.996,1484559904,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,600010.0,600010.0,20964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559966,1500821.00
01/16/2017 04:45,2,0.000,ALERT,212.61,303.28,59.986,1484559904,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,603562.2,603562.2,20902,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559967,1500822.00
01/16/2017 04:45,2,0.000,ALERT,212.83,304.18,59.986,1484559904,"201051344000900","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,618914.5,618914.5,20555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484559969,1500823.00
01/16/2017 04:45,2,0.000,ALERT,213.29,303.58,59.996,1484559904,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,608547.6,608547.6,20539,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559971,1500824.00
01/16/2017 04:45,2,0.000,ALERT,213.29,304.78,60.007,1484559904,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,619208.0,619208.0,20566,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559973,1500825.00
01/16/2017 04:45,2,0.000,ALERT,213.06,303.88,59.959,1484559904,"201051344000983","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,612028.1,612028.1,20690,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559975,1500826.00
01/16/2017 04:45,2,0.000,ALERT,213.51,304.48,59.996,1484559904,"201051344001158","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,600701.6,600701.6,20882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559976,1500827.00
01/16/2017 04:45,2,0.000,ALERT,213.74,304.78,59.981,1484559904,"201051344000576","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,611185.1,611185.1,20589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559978,1500828.00
01/16/2017 04:45,2,0.000,ALERT,212.16,300.27,59.981,1484559904,"274151322000087","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,814812.5,814812.5,20896,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484559980,1500829.00
01/16/2017 05:00,2,0.000,ALERT,212.83,302.98,59.996,1484560803,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,610491.7,610491.7,20565,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560805,1500830.00
01/16/2017 05:00,2,0.000,ALERT,211.48,300.27,59.996,1484560803,"274151322000085","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,841565.5,841565.5,20707,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560807,1500831.00
01/16/2017 05:00,2,0.000,ALERT,213.29,302.98,60.002,1484560803,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,599822.8,599822.8,20939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560809,1500832.00
01/16/2017 05:00,2,0.000,ALERT,212.61,302.68,60.012,1484560803,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,602576.6,602576.6,20917,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560810,1500833.00
01/16/2017 05:00,2,0.000,ALERT,211.48,301.17,59.986,1484560803,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,599235.2,599235.2,20900,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484560812,1500834.00
01/16/2017 05:00,2,0.000,ALERT,211.48,300.27,59.981,1484560803,"274151322000052","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,869517.5,869517.5,20469,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560814,1500835.00
01/16/2017 05:00,2,0.000,ALERT,212.16,302.37,60.002,1484560803,"201051344000585","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,609698.4,609698.4,20962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484560816,1500836.00
01/16/2017 05:00,2,0.000,ALERT,211.93,302.37,59.965,1484560803,"201051344001230","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,602619.7,602619.7,20820,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484560818,1500837.00
01/16/2017 05:00,2,0.000,ALERT,212.61,302.98,60.002,1484560803,"201051344000582","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,594507.0,594507.0,20933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484560820,1500838.00
01/16/2017 05:00,2,0.000,ALERT,211.70,302.07,60.002,1484560803,"201051344000955","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,609675.6,609675.6,20891,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560822,1500839.00
01/16/2017 05:00,2,0.000,ALERT,211.48,299.67,59.996,1484560803,"274151322000094","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,715947.6,715947.6,21178,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560823,1500840.00
01/16/2017 05:00,2,0.000,ALERT,212.61,303.58,59.996,1484560803,"201051344000579","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,618054.0,618054.0,20837,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560825,1500841.00
01/16/2017 05:00,2,0.000,ALERT,211.70,302.68,59.991,1484560803,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,606647.3,606647.3,20961,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484560827,1500842.00
01/16/2017 05:00,2,0.000,ALERT,212.16,302.07,59.986,1484560803,"201051344000438","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,607744.4,607744.4,20973,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560829,1500843.00
01/16/2017 05:00,2,0.000,ALERT,212.16,301.47,59.986,1484560803,"201051344000417","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,592937.1,592937.1,21085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560831,1500844.00
01/16/2017 05:00,2,0.000,ALERT,211.48,301.17,59.986,1484560803,"274151322000083","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,861191.9,861191.9,20504,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560832,1500845.00
01/16/2017 05:00,2,0.000,ALERT,211.93,299.97,60.002,1484560803,"274151322000076","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,918086.5,918086.5,20615,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560834,1500846.00
01/16/2017 05:00,2,0.000,ALERT,212.38,303.88,59.981,1484560803,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,601106.9,601106.9,20930,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560836,1500847.00
01/16/2017 05:00,2,0.000,ALERT,211.25,301.17,59.975,1484560803,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,909133.1,909133.1,20680,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560838,1500848.00
01/16/2017 05:00,2,0.000,ALERT,212.16,302.37,59.970,1484560803,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,565000.9,565000.9,20959,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560840,1500849.00
01/16/2017 05:00,2,0.000,ALERT,211.70,301.17,59.975,1484560803,"201051344001025","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,607873.2,607873.2,20991,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560841,1500850.00
01/16/2017 05:00,2,0.000,ALERT,212.38,302.98,59.970,1484560803,"201051344000458","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,611103.8,611103.8,20703,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560843,1500851.00
01/16/2017 05:00,2,0.000,ALERT,212.61,302.68,59.975,1484560803,"201051344000853","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,609744.0,609744.0,20636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560845,1500852.00
01/16/2017 05:00,2,0.000,ALERT,212.16,302.07,59.975,1484560803,"201051344000685","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,607020.4,607020.4,20890,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560847,1500853.00
01/16/2017 05:00,2,0.000,ALERT,212.16,301.47,59.970,1484560803,"201051344000917","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,604036.3,604036.3,20901,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560849,1500854.00
01/16/2017 05:00,2,0.000,ALERT,212.16,302.07,59.981,1484560803,"201051344001145","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,609992.0,609992.0,20764,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484560850,1500855.00
01/16/2017 05:00,2,0.000,ALERT,212.16,301.17,59.949,1484560803,"201051344000651","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,602504.1,602504.1,20936,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484560852,1500856.00
01/16/2017 05:00,2,0.000,ALERT,210.80,299.97,59.965,1484560803,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,826554.3,826554.3,20622,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560854,1500857.00
01/16/2017 05:00,2,0.000,ALERT,211.70,299.37,59.975,1484560803,"274151322000068","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,716890.8,716890.8,21079,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560856,1500858.00
01/16/2017 05:00,2,0.000,ALERT,211.70,302.07,59.970,1484560803,"201051344001135","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,598174.8,598174.8,20984,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560857,1500859.00
