ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 05:00,2,0.000,ALERT,212.16,303.58,59.938,1484560803,"201051344000594","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,613579.9,613579.9,20875,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484560859,1500860.00
01/16/2017 05:00,2,0.000,ALERT,212.16,301.77,59.912,1484560803,"201051344001203","219011344069620",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,606532.5,606532.5,20986,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560861,1500861.00
01/16/2017 05:00,2,0.000,ALERT,211.03,300.87,59.965,1484560803,"274151322000054","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,842787.6,842787.6,20701,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484560863,1500862.00
01/16/2017 05:00,2,0.000,ALERT,212.61,302.37,59.991,1484560803,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,600010.0,600010.0,20966,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560865,1500863.00
01/16/2017 05:00,2,0.000,ALERT,211.93,301.77,59.965,1484560803,"201051344001093","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,603562.2,603562.2,20904,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560866,1500864.00
01/16/2017 05:00,2,0.000,ALERT,212.38,302.98,59.965,1484560803,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,618914.5,618914.5,20557,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560868,1500865.00
01/16/2017 05:00,2,0.000,ALERT,212.61,301.77,59.965,1484560803,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,608547.6,608547.6,20541,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560870,1500866.00
01/16/2017 05:00,2,0.000,ALERT,212.38,303.28,59.965,1484560803,"201051344000569","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,619208.0,619208.0,20568,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560872,1500867.00
01/16/2017 05:00,2,0.000,ALERT,212.38,303.28,59.975,1484560803,"201051344000983","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,612028.1,612028.1,20692,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560874,1500868.00
01/16/2017 05:00,2,0.000,ALERT,212.61,302.68,59.965,1484560803,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,600701.6,600701.6,20884,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560875,1500869.00
01/16/2017 05:00,2,0.000,ALERT,212.83,303.58,59.965,1484560803,"201051344000576","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,611185.1,611185.1,20591,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560877,1500870.00
01/16/2017 05:00,2,0.000,ALERT,211.48,299.37,59.959,1484560803,"274151322000087","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,814812.5,814812.5,20898,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484560879,1500871.00
01/16/2017 05:15,2,0.000,ALERT,212.61,302.98,59.986,1484561703,"201051344000645","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,610491.7,610491.7,20567,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561706,1500872.00
01/16/2017 05:15,2,0.000,ALERT,210.80,299.67,59.959,1484561703,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,841565.5,841565.5,20709,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561708,1500873.00
01/16/2017 05:15,2,0.000,ALERT,212.83,302.98,59.986,1484561703,"201051344000633","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,599822.8,599822.8,20941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561709,1500874.00
01/16/2017 05:15,2,0.000,ALERT,212.38,302.98,59.991,1484561703,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,602576.6,602576.6,20919,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561711,1500875.00
01/16/2017 05:15,2,0.000,ALERT,211.25,300.87,59.991,1484561703,"201051344000646","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,599235.2,599235.2,20902,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484561713,1500876.00
01/16/2017 05:15,2,0.000,ALERT,211.03,299.97,59.965,1484561703,"274151322000052","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,869517.5,869517.5,20471,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561715,1500877.00
01/16/2017 05:15,2,0.000,ALERT,211.70,301.47,59.991,1484561703,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,609698.4,609698.4,20964,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561717,1500878.00
01/16/2017 05:15,2,0.000,ALERT,211.70,301.77,59.996,1484561703,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,602619.7,602619.7,20822,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561718,1500879.00
01/16/2017 05:15,2,0.000,ALERT,212.38,302.37,60.034,1484561703,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,594507.0,594507.0,20935,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484561720,1500880.00
01/16/2017 05:15,2,0.000,ALERT,211.25,301.17,59.986,1484561703,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,609675.6,609675.6,20893,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561722,1500881.00
01/16/2017 05:15,2,0.000,ALERT,211.03,299.37,60.018,1484561703,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,715947.6,715947.6,21180,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561724,1500882.00
01/16/2017 05:15,2,0.000,ALERT,212.38,303.58,60.023,1484561703,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,618054.0,618054.0,20839,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561725,1500883.00
01/16/2017 05:15,2,0.000,ALERT,211.48,301.77,60.012,1484561703,"201051344000890","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,606647.3,606647.3,20963,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561727,1500884.00
01/16/2017 05:15,2,0.000,ALERT,211.93,301.77,59.996,1484561703,"201051344000438","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,607744.4,607744.4,20975,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561729,1500885.00
01/16/2017 05:15,2,0.000,ALERT,211.93,301.17,59.996,1484561703,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,592937.1,592937.1,21087,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561731,1500886.00
01/16/2017 05:15,2,0.000,ALERT,211.25,300.57,59.965,1484561703,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,861191.9,861191.9,20506,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561733,1500887.00
01/16/2017 05:15,2,0.000,ALERT,211.93,299.97,59.996,1484561703,"274151322000076","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,918086.5,918086.5,20617,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561735,1500888.00
01/16/2017 05:15,2,0.000,ALERT,212.16,303.58,59.996,1484561703,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,601106.9,601106.9,20932,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561737,1500889.00
01/16/2017 05:15,2,0.000,ALERT,211.25,301.17,60.023,1484561703,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,909133.1,909133.1,20682,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561739,1500890.00
01/16/2017 05:15,2,0.000,ALERT,212.16,302.98,59.991,1484561703,"201051344000988","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,565000.9,565000.9,20961,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561741,1500891.00
01/16/2017 05:15,2,0.000,ALERT,211.48,300.27,59.996,1484561703,"201051344001025","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,607873.2,607873.2,20993,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484561742,1500892.00
01/16/2017 05:15,2,0.000,ALERT,212.38,303.28,59.991,1484561703,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,611103.8,611103.8,20705,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561744,1500893.00
01/16/2017 05:15,2,0.000,ALERT,212.83,303.28,59.996,1484561703,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,609744.0,609744.0,20638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484561746,1500894.00
01/16/2017 05:15,2,0.000,ALERT,211.93,301.47,59.986,1484561703,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,607020.4,607020.4,20892,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484561748,1500895.00
01/16/2017 05:15,2,0.000,ALERT,211.70,300.87,59.991,1484561703,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,604036.3,604036.3,20903,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561750,1500896.00
01/16/2017 05:15,2,0.000,ALERT,211.93,301.47,59.944,1484561703,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,609992.0,609992.0,20766,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484561751,1500897.00
01/16/2017 05:15,2,0.000,ALERT,211.70,300.57,59.991,1484561703,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,602504.1,602504.1,20938,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561753,1500898.00
01/16/2017 05:15,2,0.000,ALERT,210.57,299.67,59.996,1484561703,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,826554.3,826554.3,20624,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561755,1500899.00
01/16/2017 05:15,2,0.000,ALERT,211.70,299.37,59.981,1484561703,"274151322000068","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,716890.8,716890.8,21081,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561757,1500900.00
01/16/2017 05:15,2,0.000,ALERT,211.03,300.87,59.996,1484561703,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,598174.8,598174.8,20986,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484561759,1500901.00
01/16/2017 05:15,2,0.000,ALERT,211.93,303.58,59.996,1484561703,"201051344000594","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,613579.9,613579.9,20877,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561760,1500902.00
01/16/2017 05:15,2,0.000,ALERT,211.48,300.87,59.986,1484561703,"201051344001203","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,606532.5,606532.5,20988,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561762,1500903.00
01/16/2017 05:15,2,0.000,ALERT,210.57,299.97,60.007,1484561703,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,842787.6,842787.6,20703,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561764,1500904.00
01/16/2017 05:15,2,0.000,ALERT,212.61,302.68,60.002,1484561703,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,600010.0,600010.0,20968,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561766,1500905.00
01/16/2017 05:15,2,0.000,ALERT,211.48,300.57,59.986,1484561703,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,603562.2,603562.2,20906,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561768,1500906.00
01/16/2017 05:15,2,0.000,ALERT,212.16,303.28,60.012,1484561703,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,618914.5,618914.5,20559,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561770,1500907.00
01/16/2017 05:15,2,0.000,ALERT,212.38,302.37,59.991,1484561703,"201051344000648","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,608547.6,608547.6,20543,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561771,1500908.00
01/16/2017 05:15,2,0.000,ALERT,212.38,303.58,59.996,1484561703,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,619208.0,619208.0,20570,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561773,1500909.00
01/16/2017 05:15,2,0.000,ALERT,212.38,303.28,60.028,1484561703,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,612028.1,612028.1,20694,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561775,1500910.00
01/16/2017 05:15,2,0.000,ALERT,212.38,302.98,59.996,1484561703,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,600701.6,600701.6,20886,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561777,1500911.00
01/16/2017 05:15,2,0.000,ALERT,212.83,303.88,60.002,1484561703,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,611185.1,611185.1,20593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484561778,1500912.00
01/16/2017 05:15,2,0.000,ALERT,211.25,299.07,59.991,1484561703,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,814812.5,814812.5,20900,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484561780,1500913.00
01/16/2017 05:30,2,0.000,ALERT,211.70,301.17,60.018,1484562603,"201051344000645","219011344069620",0.00,-1.00,0,289.75,304.48,0.0,0.0,0.000,610491.7,610491.7,20569,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562605,1500914.00
01/16/2017 05:30,2,0.000,ALERT,210.35,298.77,60.023,1484562603,"274151322000085","219011344069620",0.00,-1.50,0,287.05,301.77,0.0,0.0,0.000,841565.5,841565.5,20711,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562607,1500915.00
01/16/2017 05:30,2,0.000,ALERT,211.70,300.87,60.034,1484562603,"201051344000633","219011344069620",0.00,-2.00,0,288.25,304.18,0.0,0.0,0.000,599822.8,599822.8,20943,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562609,1500916.00
01/16/2017 05:30,2,0.000,ALERT,211.48,301.17,60.007,1484562603,"201051344000469","219011344069620",0.00,-2.00,0,288.85,304.48,0.0,0.0,0.000,602576.6,602576.6,20921,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562610,1500917.00
01/16/2017 05:30,2,0.000,ALERT,210.57,299.97,60.023,1484562603,"201051344000646","219011344069620",0.00,-2.00,0,287.95,302.68,0.0,0.0,0.000,599235.2,599235.2,20904,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562612,1500918.00
01/16/2017 05:30,2,0.000,ALERT,209.90,298.47,59.954,1484562603,"274151322000052","219011344069620",0.00,-1.50,0,286.74,302.37,0.0,0.0,0.000,869517.5,869517.5,20473,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562614,1500919.00
01/16/2017 05:30,2,0.000,ALERT,210.80,299.97,60.023,1484562603,"201051344000585","219011344069620",0.00,-1.00,0,287.95,302.98,0.0,0.0,0.000,609698.4,609698.4,20966,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562616,1500920.00
01/16/2017 05:30,2,0.000,ALERT,211.70,301.77,60.007,1484562603,"201051344001230","219011344069620",0.00,-2.00,0,288.55,303.58,0.0,0.0,0.000,602619.7,602619.7,20824,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562618,1500921.00
01/16/2017 05:30,2,0.000,ALERT,212.16,302.37,60.012,1484562603,"201051344000582","219011344069620",0.00,-2.50,0,289.15,303.58,0.0,0.0,0.000,594507.0,594507.0,20937,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562619,1500922.00
01/16/2017 05:30,2,0.000,ALERT,211.25,301.47,60.007,1484562603,"201051344000955","219011344069620",0.00,-1.50,0,288.25,302.68,0.0,0.0,0.000,609675.6,609675.6,20895,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562621,1500923.00
01/16/2017 05:30,2,0.000,ALERT,211.25,299.67,60.002,1484562603,"274151322000094","219011344069620",0.00,-2.00,0,286.44,302.98,0.0,0.0,0.000,715947.6,715947.6,21182,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562623,1500924.00
01/16/2017 05:30,2,0.000,ALERT,212.38,302.98,59.991,1484562603,"201051344000579","219011344069620",0.00,-1.50,0,290.65,305.68,0.0,0.0,0.000,618054.0,618054.0,20841,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562625,1500925.00
01/16/2017 05:30,2,0.000,ALERT,211.48,302.07,60.007,1484562603,"201051344000890","219011344069620",0.00,-1.50,0,289.15,303.88,0.0,0.0,0.000,606647.3,606647.3,20965,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562627,1500926.00
01/16/2017 05:30,2,0.000,ALERT,211.93,301.47,59.996,1484562603,"201051344000438","219011344069620",0.00,-2.00,0,288.55,303.28,0.0,0.0,0.000,607744.4,607744.4,20977,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562629,1500927.00
01/16/2017 05:30,2,0.000,ALERT,211.93,301.17,59.975,1484562603,"201051344000417","219011344069620",0.00,-2.00,0,287.65,302.68,0.0,0.0,0.000,592937.1,592937.1,21089,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562630,1500928.00
01/16/2017 05:30,2,0.000,ALERT,211.70,300.27,60.028,1484562603,"274151322000083","219011344069620",0.00,-1.50,0,287.35,304.48,0.0,0.0,0.000,861191.9,861191.9,20508,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562632,1500929.00
01/16/2017 05:30,2,0.000,ALERT,211.93,300.57,59.986,1484562603,"274151322000076","219011344069620",0.00,-1.50,0,287.35,303.88,0.0,0.0,0.000,918086.5,918086.5,20619,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562634,1500930.00
01/16/2017 05:30,2,0.000,ALERT,212.38,303.28,59.991,1484562603,"201051344000868","219011344069620",0.00,-1.50,0,290.35,305.38,0.0,0.0,0.000,601106.9,601106.9,20934,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562636,1500931.00
01/16/2017 05:30,2,0.000,ALERT,211.48,301.17,59.986,1484562603,"274151322000095","219011344069620",0.00,-2.00,0,288.25,304.78,0.0,0.0,0.000,909133.1,909133.1,20684,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562637,1500932.00
01/16/2017 05:30,2,0.000,ALERT,212.38,302.68,59.959,1484562603,"201051344000988","219011344069620",0.00,-1.00,0,287.05,304.48,0.0,0.0,0.000,565000.9,565000.9,20963,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562639,1500933.00
01/16/2017 05:30,2,0.000,ALERT,211.48,300.57,59.986,1484562603,"201051344001025","219011344069620",0.00,-2.50,0,287.95,303.28,0.0,0.0,0.000,607873.2,607873.2,20995,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562641,1500934.00
01/16/2017 05:30,2,0.000,ALERT,212.38,302.98,59.981,1484562603,"201051344000458","219011344069620",0.00,0.00,0,290.05,305.38,0.0,0.0,0.000,611103.8,611103.8,20707,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562643,1500935.00
01/16/2017 05:30,2,0.000,ALERT,213.06,302.98,60.018,1484562603,"201051344000853","219011344069620",0.00,-1.50,0,290.05,305.08,0.0,0.0,0.000,609744.0,609744.0,20640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562645,1500936.00
01/16/2017 05:30,2,0.000,ALERT,212.16,301.77,59.986,1484562603,"201051344000685","219011344069620",0.00,-1.50,0,288.55,302.98,0.0,0.0,0.000,607020.4,607020.4,20894,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562647,1500937.00
01/16/2017 05:30,2,0.000,ALERT,211.93,301.17,60.018,1484562603,"201051344000917","219011344069620",0.00,-0.50,0,287.05,302.37,0.0,0.0,0.000,604036.3,604036.3,20905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562648,1500938.00
01/16/2017 05:30,2,0.000,ALERT,211.93,301.77,59.986,1484562603,"201051344001145","219011344069620",0.00,-1.50,0,288.85,303.58,0.0,0.0,0.000,609992.0,609992.0,20768,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562650,1500939.00
01/16/2017 05:30,2,0.000,ALERT,211.93,300.87,59.981,1484562603,"201051344000651","219011344069620",0.00,-3.00,0,287.95,302.37,0.0,0.0,0.000,602504.1,602504.1,20940,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562652,1500940.00
01/16/2017 05:30,2,0.000,ALERT,211.03,300.27,59.981,1484562603,"274151322000088","219011344069620",0.00,-0.50,0,286.74,303.58,0.0,0.0,0.000,826554.3,826554.3,20626,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562654,1500941.00
01/16/2017 05:30,2,0.000,ALERT,212.16,299.37,59.970,1484562603,"274151322000068","219011344069620",0.00,-0.50,0,286.44,302.98,0.0,0.0,0.000,716890.8,716890.8,21083,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562656,1500942.00
01/16/2017 05:30,2,0.000,ALERT,211.48,301.77,59.981,1484562603,"201051344001135","219011344069620",0.00,-1.50,0,288.55,303.28,0.0,0.0,0.000,598174.8,598174.8,20988,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562657,1500943.00
01/16/2017 05:30,2,0.000,ALERT,212.16,303.28,59.975,1484562603,"201051344000594","219011344069620",0.00,-2.00,0,289.45,305.08,0.0,0.0,0.000,613579.9,613579.9,20879,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562659,1500944.00
01/16/2017 05:30,2,0.000,ALERT,211.93,301.17,59.970,1484562603,"201051344001203","219011344069620",0.00,-2.00,0,288.55,304.48,0.0,0.0,0.000,606532.5,606532.5,20990,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562661,1500945.00
01/16/2017 05:30,2,0.000,ALERT,211.25,300.87,59.986,1484562603,"274151322000054","219011344069620",0.00,-0.50,0,286.74,303.88,0.0,0.0,0.000,842787.6,842787.6,20705,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562663,1500946.00
01/16/2017 05:30,2,0.000,ALERT,212.83,302.37,60.002,1484562603,"201051344000867","219011344069620",0.00,-0.50,0,289.15,304.78,0.0,0.0,0.000,600010.0,600010.0,20970,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562665,1500947.00
01/16/2017 05:30,2,0.000,ALERT,211.70,301.77,59.970,1484562603,"201051344001093","219011344069620",0.00,-0.50,0,288.25,302.68,0.0,0.0,0.000,603562.2,603562.2,20908,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562666,1500948.00
01/16/2017 05:30,2,0.000,ALERT,212.38,302.98,59.975,1484562603,"201051344000900","219011344069620",0.00,-1.50,0,289.45,304.48,0.0,0.0,0.000,618914.5,618914.5,20561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562668,1500949.00
01/16/2017 05:30,2,0.000,ALERT,212.38,301.77,59.991,1484562603,"201051344000648","219011344069620",0.00,-2.50,0,289.45,304.48,0.0,0.0,0.000,608547.6,608547.6,20545,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562670,1500950.00
01/16/2017 05:30,2,0.000,ALERT,212.38,302.98,59.965,1484562603,"201051344000569","219011344069620",0.00,-1.00,0,290.35,305.98,0.0,0.0,0.000,619208.0,619208.0,20572,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562672,1500951.00
01/16/2017 05:30,2,0.000,ALERT,212.38,302.98,59.965,1484562603,"201051344000983","219011344069620",0.00,-1.00,0,290.05,305.38,0.0,0.0,0.000,612028.1,612028.1,20696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562674,1500952.00
01/16/2017 05:30,2,0.000,ALERT,212.61,302.68,59.986,1484562603,"201051344001158","219011344069620",0.00,-2.50,0,289.15,304.48,0.0,0.0,0.000,600701.6,600701.6,20888,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484562675,1500953.00
01/16/2017 05:30,2,0.000,ALERT,212.83,303.28,59.959,1484562603,"201051344000576","219011344069620",0.00,-1.50,0,290.05,305.08,0.0,0.0,0.000,611185.1,611185.1,20595,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562677,1500954.00
01/16/2017 05:30,2,0.000,ALERT,211.48,299.37,59.965,1484562603,"274151322000087","219011344069620",0.00,-0.50,0,286.14,303.28,0.0,0.0,0.000,814812.5,814812.5,20902,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484562679,1500955.00
01/16/2017 05:45,2,0.000,ALERT,211.93,301.17,59.975,1484563503,"201051344000645","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,610491.7,610491.7,20571,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563505,1500956.00
01/16/2017 05:45,2,0.000,ALERT,210.80,299.67,59.986,1484563503,"274151322000085","219011344069620",0.00,-1.00,0,296.36,303.58,0.0,0.0,0.000,841565.5,841565.5,20713,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563507,1500957.00
01/16/2017 05:45,2,0.000,ALERT,212.61,302.07,59.981,1484563503,"201051344000633","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,599822.8,599822.8,20945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563509,1500958.00
01/16/2017 05:45,2,0.000,ALERT,211.93,302.07,59.986,1484563503,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,602576.6,602576.6,20923,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563511,1500959.00
01/16/2017 05:45,2,0.000,ALERT,210.57,299.67,59.986,1484563503,"201051344000646","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,599235.2,599235.2,20906,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563512,1500960.00
01/16/2017 05:45,2,0.000,ALERT,210.57,299.67,59.986,1484563503,"274151322000052","219011344069620",0.00,-1.50,0,296.96,304.48,0.0,0.0,0.000,869517.5,869517.5,20475,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563514,1500961.00
01/16/2017 05:45,2,0.000,ALERT,211.03,300.27,59.996,1484563503,"201051344001230","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,602619.7,602619.7,20826,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563518,1500962.00
01/16/2017 05:45,2,0.000,ALERT,211.25,300.57,60.007,1484563503,"201051344000582","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,594507.0,594507.0,20939,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563519,1500963.00
01/16/2017 05:45,2,0.000,ALERT,210.57,299.67,60.018,1484563503,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,609675.6,609675.6,20897,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563521,1500964.00
01/16/2017 05:45,2,0.000,ALERT,210.57,299.07,60.023,1484563503,"274151322000094","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,715947.6,715947.6,21184,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563523,1500965.00
01/16/2017 05:45,2,0.000,ALERT,211.70,302.68,59.996,1484563503,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,618054.0,618054.0,20843,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563525,1500966.00
01/16/2017 05:45,2,0.000,ALERT,210.57,300.27,59.996,1484563503,"201051344000890","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,606647.3,606647.3,20967,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563527,1500967.00
01/16/2017 05:45,2,0.000,ALERT,210.80,299.67,60.002,1484563503,"201051344000438","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,607744.4,607744.4,20979,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563528,1500968.00
01/16/2017 05:45,2,0.000,ALERT,211.03,299.37,59.975,1484563503,"201051344000417","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,592937.1,592937.1,21091,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563530,1500969.00
01/16/2017 05:45,2,0.000,ALERT,210.80,299.97,59.991,1484563503,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,861191.9,861191.9,20510,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563532,1500970.00
01/16/2017 05:45,2,0.000,ALERT,211.25,299.37,59.944,1484563503,"274151322000076","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,918086.5,918086.5,20621,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563534,1500971.00
01/16/2017 05:45,2,0.000,ALERT,211.70,302.68,60.002,1484563503,"201051344000868","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,601106.9,601106.9,20936,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563535,1500972.00
01/16/2017 05:45,2,0.000,ALERT,210.80,300.87,60.002,1484563503,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,909133.1,909133.1,20686,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563537,1500973.00
01/16/2017 05:45,2,0.000,ALERT,211.70,302.07,60.007,1484563503,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,565000.9,565000.9,20965,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563539,1500974.00
01/16/2017 05:45,2,0.000,ALERT,210.57,298.77,59.996,1484563503,"201051344001025","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,607873.2,607873.2,20997,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563541,1500975.00
01/16/2017 05:45,2,0.000,ALERT,211.48,302.07,60.018,1484563503,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,611103.8,611103.8,20709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563543,1500976.00
01/16/2017 05:45,2,0.000,ALERT,212.16,301.77,59.991,1484563503,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,609744.0,609744.0,20642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563544,1500977.00
01/16/2017 05:45,2,0.000,ALERT,211.03,299.97,59.996,1484563503,"201051344000685","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,607020.4,607020.4,20896,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563546,1500978.00
01/16/2017 05:45,2,0.000,ALERT,211.03,299.67,59.959,1484563503,"201051344000917","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,604036.3,604036.3,20907,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563548,1500979.00
01/16/2017 05:45,2,0.000,ALERT,211.03,299.97,59.981,1484563503,"201051344001145","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,609992.0,609992.0,20770,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563550,1500980.00
01/16/2017 05:45,2,0.000,ALERT,210.80,299.07,59.996,1484563503,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,602504.1,602504.1,20942,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563552,1500981.00
01/16/2017 05:45,2,0.000,ALERT,210.35,299.67,60.018,1484563503,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,826554.3,826554.3,20628,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563553,1500982.00
01/16/2017 05:45,2,0.000,ALERT,211.48,299.37,59.975,1484563503,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,716890.8,716890.8,21085,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563555,1500983.00
01/16/2017 05:45,2,0.000,ALERT,210.57,299.67,59.996,1484563503,"201051344001135","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,598174.8,598174.8,20990,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563557,1500984.00
01/16/2017 05:45,2,0.000,ALERT,211.48,302.68,59.991,1484563503,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,613579.9,613579.9,20881,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563559,1500985.00
01/16/2017 05:45,2,0.000,ALERT,210.80,299.67,59.975,1484563503,"201051344001203","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,606532.5,606532.5,20992,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563561,1500986.00
01/16/2017 05:45,2,0.000,ALERT,210.35,299.67,59.991,1484563503,"274151322000054","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,842787.6,842787.6,20707,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563562,1500987.00
01/16/2017 05:45,2,0.000,ALERT,211.93,301.47,60.028,1484563503,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,600010.0,600010.0,20972,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563564,1500988.00
01/16/2017 05:45,2,0.000,ALERT,210.80,299.67,59.991,1484563503,"201051344001093","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,603562.2,603562.2,20910,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563566,1500989.00
01/16/2017 05:45,2,0.000,ALERT,211.48,301.77,60.002,1484563503,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,618914.5,618914.5,20563,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563568,1500990.00
01/16/2017 05:45,2,0.000,ALERT,211.93,301.47,59.996,1484563503,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,608547.6,608547.6,20547,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563570,1500991.00
01/16/2017 05:45,2,0.000,ALERT,211.70,302.37,59.986,1484563503,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,619208.0,619208.0,20574,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563571,1500992.00
01/16/2017 05:45,2,0.000,ALERT,211.70,302.07,59.996,1484563503,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,612028.1,612028.1,20698,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563573,1500993.00
01/16/2017 05:45,2,0.000,ALERT,211.93,301.77,59.986,1484563503,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,600701.6,600701.6,20890,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484563575,1500994.00
01/16/2017 05:45,2,0.000,ALERT,212.38,302.37,59.991,1484563503,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,611185.1,611185.1,20597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563577,1500995.00
01/16/2017 05:45,2,0.000,ALERT,210.80,298.77,59.954,1484563503,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,814812.5,814812.5,20904,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563579,1500996.00
01/16/2017 05:45,2,0.000,ALERT,210.80,299.37,59.986,1484563503,"201051344000585","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,609698.4,609698.4,20968,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484563581,1500997.00
01/16/2017 06:00,2,0.000,ALERT,211.70,300.27,59.986,1484564403,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,610491.7,610491.7,20573,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564405,1500998.00
01/16/2017 06:00,2,0.000,ALERT,210.12,297.87,59.975,1484564403,"274151322000085","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,841565.5,841565.5,20715,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564407,1500999.00
01/16/2017 06:00,2,0.000,ALERT,211.93,300.57,59.981,1484564403,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,599822.8,599822.8,20947,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564409,1501000.00
01/16/2017 06:00,2,0.000,ALERT,211.25,300.57,59.975,1484564403,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,602576.6,602576.6,20925,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564411,1501001.00
01/16/2017 06:00,2,0.000,ALERT,210.12,298.77,59.965,1484564403,"201051344000646","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,599235.2,599235.2,20908,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564413,1501002.00
01/16/2017 06:00,2,0.000,ALERT,210.12,298.47,59.965,1484564403,"274151322000052","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,869517.5,869517.5,20477,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564414,1501003.00
01/16/2017 06:00,2,0.000,ALERT,210.57,299.37,59.970,1484564403,"201051344000585","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,609698.4,609698.4,20970,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564416,1501004.00
