ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 06:00,2,0.000,ALERT,210.35,299.07,59.965,1484564403,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,602619.7,602619.7,20828,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564418,1501005.00
01/16/2017 06:00,2,0.000,ALERT,211.03,299.97,59.981,1484564403,"201051344000582","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,594507.0,594507.0,20941,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564420,1501006.00
01/16/2017 06:00,2,0.000,ALERT,209.90,298.77,59.954,1484564403,"201051344000955","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,609675.6,609675.6,20899,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564422,1501007.00
01/16/2017 06:00,2,0.000,ALERT,210.12,297.87,59.959,1484564403,"274151322000094","219011344069620",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,715947.6,715947.6,21186,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564423,1501008.00
01/16/2017 06:00,2,0.000,ALERT,211.25,301.17,59.965,1484564403,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,618054.0,618054.0,20845,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564425,1501009.00
01/16/2017 06:00,2,0.000,ALERT,210.35,299.67,59.959,1484564403,"201051344000890","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,606647.3,606647.3,20969,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564427,1501010.00
01/16/2017 06:00,2,0.000,ALERT,210.57,299.07,59.991,1484564403,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,607744.4,607744.4,20981,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564429,1501011.00
01/16/2017 06:00,2,0.000,ALERT,210.80,298.47,59.970,1484564403,"201051344000417","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,592937.1,592937.1,21093,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564430,1501012.00
01/16/2017 06:00,2,0.000,ALERT,210.35,298.17,59.986,1484564403,"274151322000083","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,861191.9,861191.9,20512,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564432,1501013.00
01/16/2017 06:00,2,0.000,ALERT,210.80,298.17,59.965,1484564403,"274151322000076","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,918086.5,918086.5,20623,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564434,1501014.00
01/16/2017 06:00,2,0.000,ALERT,211.25,301.47,59.970,1484564403,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,601106.9,601106.9,20938,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564436,1501015.00
01/16/2017 06:00,2,0.000,ALERT,209.90,299.07,59.944,1484564403,"274151322000095","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,909133.1,909133.1,20688,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564438,1501016.00
01/16/2017 06:00,2,0.000,ALERT,211.03,300.87,59.981,1484564403,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,565000.9,565000.9,20967,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564440,1501017.00
01/16/2017 06:00,2,0.000,ALERT,210.35,298.47,59.959,1484564403,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,607873.2,607873.2,20999,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564442,1501018.00
01/16/2017 06:00,2,0.000,ALERT,211.03,300.57,59.954,1484564403,"201051344000458","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,611103.8,611103.8,20711,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564443,1501019.00
01/16/2017 06:00,2,0.000,ALERT,211.93,300.87,59.965,1484564403,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,609744.0,609744.0,20644,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564445,1501020.00
01/16/2017 06:00,2,0.000,ALERT,210.57,299.07,59.965,1484564403,"201051344000685","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,607020.4,607020.4,20898,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564447,1501021.00
01/16/2017 06:00,2,0.000,ALERT,210.35,298.47,59.981,1484564403,"201051344000917","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,604036.3,604036.3,20909,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564449,1501022.00
01/16/2017 06:00,2,0.000,ALERT,210.57,299.37,59.970,1484564403,"201051344001145","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,609992.0,609992.0,20772,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564450,1501023.00
01/16/2017 06:00,2,0.000,ALERT,210.12,298.17,60.002,1484564403,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,602504.1,602504.1,20944,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564452,1501024.00
01/16/2017 06:00,2,0.000,ALERT,209.44,297.57,59.938,1484564403,"274151322000088","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,826554.3,826554.3,20630,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564454,1501025.00
01/16/2017 06:00,2,0.000,ALERT,210.57,297.26,59.954,1484564403,"274151322000068","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,716890.8,716890.8,21087,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564456,1501026.00
01/16/2017 06:00,2,0.000,ALERT,209.90,298.77,59.949,1484564403,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,598174.8,598174.8,20992,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564458,1501027.00
01/16/2017 06:00,2,0.000,ALERT,210.80,301.47,59.954,1484564403,"201051344000594","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,613579.9,613579.9,20883,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564459,1501028.00
01/16/2017 06:00,2,0.000,ALERT,210.57,298.77,59.928,1484564403,"201051344001203","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,606532.5,606532.5,20994,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564461,1501029.00
01/16/2017 06:00,2,0.000,ALERT,209.90,297.87,59.949,1484564403,"274151322000054","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,842787.6,842787.6,20709,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564463,1501030.00
01/16/2017 06:00,2,0.000,ALERT,211.48,299.97,59.986,1484564403,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,600010.0,600010.0,20974,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564465,1501031.00
01/16/2017 06:00,2,0.000,ALERT,210.35,299.07,59.959,1484564403,"201051344001093","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,603562.2,603562.2,20912,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564467,1501032.00
01/16/2017 06:00,2,0.000,ALERT,211.03,300.57,59.959,1484564403,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,618914.5,618914.5,20565,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564469,1501033.00
01/16/2017 06:00,2,0.000,ALERT,211.48,299.97,59.991,1484564403,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,608547.6,608547.6,20549,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564470,1501034.00
01/16/2017 06:00,2,0.000,ALERT,211.25,301.17,59.938,1484564403,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,619208.0,619208.0,20576,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564472,1501035.00
01/16/2017 06:00,2,0.000,ALERT,211.25,300.57,59.970,1484564403,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,612028.1,612028.1,20700,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564474,1501036.00
01/16/2017 06:00,2,0.000,ALERT,211.48,300.57,59.928,1484564403,"201051344001158","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,600701.6,600701.6,20892,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564476,1501037.00
01/16/2017 06:00,2,0.000,ALERT,211.70,301.17,59.938,1484564403,"201051344000576","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,611185.1,611185.1,20599,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484564478,1501038.00
01/16/2017 06:00,2,0.000,ALERT,210.12,297.87,59.975,1484564403,"274151322000087","219011344069620",0.00,-0.50,0,295.46,302.07,0.0,0.0,0.000,814812.5,814812.5,20906,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484564479,1501039.00
01/16/2017 06:15,2,0.000,ALERT,211.48,299.67,60.007,1484565303,"201051344000645","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,610491.7,610491.7,20575,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565305,1501040.00
01/16/2017 06:15,2,0.000,ALERT,209.90,296.96,59.996,1484565303,"274151322000085","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,841565.5,841565.5,20717,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565307,1501041.00
01/16/2017 06:15,2,0.000,ALERT,211.48,299.37,60.002,1484565303,"201051344000633","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,599822.8,599822.8,20949,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565309,1501042.00
01/16/2017 06:15,2,0.000,ALERT,211.03,299.67,60.007,1484565303,"201051344000469","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,602576.6,602576.6,20927,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565311,1501043.00
01/16/2017 06:15,2,0.000,ALERT,209.90,298.17,60.002,1484565303,"201051344000646","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,599235.2,599235.2,20910,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565313,1501044.00
01/16/2017 06:15,2,0.000,ALERT,209.67,298.17,59.996,1484565303,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,869517.5,869517.5,20479,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565314,1501045.00
01/16/2017 06:15,2,0.000,ALERT,210.12,298.17,60.028,1484565303,"201051344000585","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,609698.4,609698.4,20972,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565316,1501046.00
01/16/2017 06:15,2,0.000,ALERT,209.67,298.17,60.007,1484565303,"201051344001230","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,602619.7,602619.7,20830,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565318,1501047.00
01/16/2017 06:15,2,0.000,ALERT,210.35,298.77,60.007,1484565303,"201051344000582","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,594507.0,594507.0,20943,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565320,1501048.00
01/16/2017 06:15,2,0.000,ALERT,209.67,297.87,60.002,1484565303,"201051344000955","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,609675.6,609675.6,20901,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565322,1501049.00
01/16/2017 06:15,2,0.000,ALERT,209.67,296.66,60.007,1484565303,"274151322000094","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,715947.6,715947.6,21188,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565323,1501050.00
01/16/2017 06:15,2,0.000,ALERT,211.03,300.57,60.034,1484565303,"201051344000579","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,618054.0,618054.0,20847,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565325,1501051.00
01/16/2017 06:15,2,0.000,ALERT,209.67,298.17,59.959,1484565303,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,606647.3,606647.3,20971,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565327,1501052.00
01/16/2017 06:15,2,0.000,ALERT,209.90,297.87,60.002,1484565303,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,607744.4,607744.4,20983,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565329,1501053.00
01/16/2017 06:15,2,0.000,ALERT,210.35,297.87,59.996,1484565303,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,592937.1,592937.1,21095,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565331,1501054.00
01/16/2017 06:15,2,0.000,ALERT,209.90,297.26,59.996,1484565303,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,861191.9,861191.9,20514,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565332,1501055.00
01/16/2017 06:15,2,0.000,ALERT,210.35,296.96,59.991,1484565303,"274151322000076","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,918086.5,918086.5,20625,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565334,1501056.00
01/16/2017 06:15,2,0.000,ALERT,211.03,300.57,60.002,1484565303,"201051344000868","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,601106.9,601106.9,20940,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565336,1501057.00
01/16/2017 06:15,2,0.000,ALERT,209.67,298.47,59.996,1484565303,"274151322000095","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,909133.1,909133.1,20690,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565338,1501058.00
01/16/2017 06:15,2,0.000,ALERT,210.80,299.67,59.996,1484565303,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.07,0.0,0.0,0.000,565000.9,565000.9,20969,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565340,1501059.00
01/16/2017 06:15,2,0.000,ALERT,209.90,297.26,60.012,1484565303,"201051344001025","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,607873.2,607873.2,21001,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565342,1501060.00
01/16/2017 06:15,2,0.000,ALERT,210.80,299.67,59.996,1484565303,"201051344000458","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,611103.8,611103.8,20713,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565343,1501061.00
01/16/2017 06:15,2,0.000,ALERT,211.70,299.97,59.991,1484565303,"201051344000853","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,609744.0,609744.0,20646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565345,1501062.00
01/16/2017 06:15,2,0.000,ALERT,210.35,297.87,60.018,1484565303,"201051344000685","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,607020.4,607020.4,20900,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565347,1501063.00
01/16/2017 06:15,2,0.000,ALERT,210.12,297.57,59.986,1484565303,"201051344000917","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,604036.3,604036.3,20911,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565349,1501064.00
01/16/2017 06:15,2,0.000,ALERT,210.12,298.17,59.996,1484565303,"201051344001145","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,609992.0,609992.0,20774,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565351,1501065.00
01/16/2017 06:15,2,0.000,ALERT,209.90,296.96,60.012,1484565303,"201051344000651","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,602504.1,602504.1,20946,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565352,1501066.00
01/16/2017 06:15,2,0.000,ALERT,209.44,297.26,59.986,1484565303,"274151322000088","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,826554.3,826554.3,20632,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565354,1501067.00
01/16/2017 06:15,2,0.000,ALERT,210.57,296.66,59.975,1484565303,"274151322000068","219011344069620",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,716890.8,716890.8,21089,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565356,1501068.00
01/16/2017 06:15,2,0.000,ALERT,209.67,297.87,59.986,1484565303,"201051344001135","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,598174.8,598174.8,20994,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565358,1501069.00
01/16/2017 06:15,2,0.000,ALERT,210.35,299.97,59.986,1484565303,"201051344000594","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,613579.9,613579.9,20885,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565360,1501070.00
01/16/2017 06:15,2,0.000,ALERT,210.12,297.57,59.996,1484565303,"201051344001203","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,606532.5,606532.5,20996,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565362,1501071.00
01/16/2017 06:15,2,0.000,ALERT,209.67,297.87,59.986,1484565303,"274151322000054","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,842787.6,842787.6,20711,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565363,1501072.00
01/16/2017 06:15,2,0.000,ALERT,211.25,299.37,59.991,1484565303,"201051344000867","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,600010.0,600010.0,20976,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565365,1501073.00
01/16/2017 06:15,2,0.000,ALERT,209.90,298.17,59.981,1484565303,"201051344001093","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,603562.2,603562.2,20914,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565367,1501074.00
01/16/2017 06:15,2,0.000,ALERT,210.80,299.67,59.986,1484565303,"201051344000900","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,618914.5,618914.5,20567,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565369,1501075.00
01/16/2017 06:15,2,0.000,ALERT,211.03,299.37,59.986,1484565303,"201051344000648","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,608547.6,608547.6,20551,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565371,1501076.00
01/16/2017 06:15,2,0.000,ALERT,211.03,300.27,59.981,1484565303,"201051344000569","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,619208.0,619208.0,20578,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565373,1501077.00
01/16/2017 06:15,2,0.000,ALERT,211.03,300.27,59.996,1484565303,"201051344000983","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,612028.1,612028.1,20702,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484565374,1501078.00
01/16/2017 06:15,2,0.000,ALERT,211.03,299.67,59.991,1484565303,"201051344001158","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,600701.6,600701.6,20894,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565376,1501079.00
01/16/2017 06:15,2,0.000,ALERT,211.48,300.27,59.991,1484565303,"201051344000576","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,611185.1,611185.1,20601,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565378,1501080.00
01/16/2017 06:15,2,0.000,ALERT,209.90,296.36,59.986,1484565303,"274151322000087","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,814812.5,814812.5,20908,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484565380,1501081.00
01/16/2017 06:30,2,0.000,ALERT,211.03,299.67,59.991,1484566203,"201051344000645","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,610491.7,610491.7,20577,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566205,1501082.00
01/16/2017 06:30,2,0.000,ALERT,210.12,297.57,60.028,1484566203,"274151322000085","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,841565.5,841565.5,20719,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566206,1501083.00
01/16/2017 06:30,2,0.000,ALERT,211.25,299.07,59.986,1484566203,"201051344000633","219011344069620",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,599822.8,599822.8,20951,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566208,1501084.00
01/16/2017 06:30,2,0.000,ALERT,211.03,299.67,60.002,1484566203,"201051344000469","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,602576.6,602576.6,20929,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566210,1501085.00
01/16/2017 06:30,2,0.000,ALERT,210.35,299.37,60.002,1484566203,"201051344000646","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,599235.2,599235.2,20912,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484566212,1501086.00
01/16/2017 06:30,2,0.000,ALERT,209.67,297.87,59.981,1484566203,"274151322000052","219011344069620",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,869517.5,869517.5,20481,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566214,1501087.00
01/16/2017 06:30,2,0.000,ALERT,210.35,299.07,59.996,1484566203,"201051344000585","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,609698.4,609698.4,20974,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566215,1501088.00
01/16/2017 06:30,2,0.000,ALERT,210.35,299.67,59.996,1484566203,"201051344001230","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,602619.7,602619.7,20832,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484566217,1501089.00
01/16/2017 06:30,2,0.000,ALERT,211.03,299.67,59.996,1484566203,"201051344000582","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,594507.0,594507.0,20945,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484566219,1501090.00
01/16/2017 06:30,2,0.000,ALERT,210.35,299.37,60.007,1484566203,"201051344000955","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,609675.6,609675.6,20903,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566221,1501091.00
01/16/2017 06:30,2,0.000,ALERT,210.12,297.26,59.991,1484566203,"274151322000094","219011344069620",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,715947.6,715947.6,21190,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566223,1501092.00
01/16/2017 06:30,2,0.000,ALERT,210.80,300.27,59.991,1484566203,"201051344000579","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,618054.0,618054.0,20849,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566225,1501093.00
01/16/2017 06:30,2,0.000,ALERT,210.12,299.37,59.986,1484566203,"201051344000890","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,606647.3,606647.3,20973,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484566227,1501094.00
01/16/2017 06:30,2,0.000,ALERT,210.57,299.07,59.996,1484566203,"201051344000438","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,607744.4,607744.4,20985,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566228,1501095.00
01/16/2017 06:30,2,0.000,ALERT,210.80,298.77,59.996,1484566203,"201051344000417","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,592937.1,592937.1,21097,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566230,1501096.00
01/16/2017 06:30,2,0.000,ALERT,210.12,298.17,60.039,1484566203,"274151322000083","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,861191.9,861191.9,20516,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566232,1501097.00
01/16/2017 06:30,2,0.000,ALERT,210.57,297.87,59.949,1484566203,"274151322000076","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,918086.5,918086.5,20627,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566234,1501098.00
01/16/2017 06:30,2,0.000,ALERT,210.57,300.87,59.996,1484566203,"201051344000868","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,601106.9,601106.9,20942,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566236,1501099.00
01/16/2017 06:30,2,0.000,ALERT,210.12,299.07,59.975,1484566203,"274151322000095","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,909133.1,909133.1,20692,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566237,1501100.00
01/16/2017 06:30,2,0.000,ALERT,210.57,299.37,59.986,1484566203,"201051344000988","219011344069620",0.00,-1.00,0,295.16,302.37,0.0,0.0,0.000,565000.9,565000.9,20971,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566239,1501101.00
01/16/2017 06:30,2,0.000,ALERT,210.12,298.47,59.986,1484566203,"201051344001025","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,607873.2,607873.2,21003,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566241,1501102.00
01/16/2017 06:30,2,0.000,ALERT,210.57,299.97,59.970,1484566203,"201051344000458","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,611103.8,611103.8,20715,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566243,1501103.00
01/16/2017 06:30,2,0.000,ALERT,211.25,299.97,60.007,1484566203,"201051344000853","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,609744.0,609744.0,20648,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566244,1501104.00
01/16/2017 06:30,2,0.000,ALERT,210.80,299.37,59.975,1484566203,"201051344000685","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,607020.4,607020.4,20902,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566246,1501105.00
01/16/2017 06:30,2,0.000,ALERT,210.80,299.07,60.002,1484566203,"201051344000917","219011344069620",0.00,-0.50,0,294.56,300.27,0.0,0.0,0.000,604036.3,604036.3,20913,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566248,1501106.00
01/16/2017 06:30,2,0.000,ALERT,210.80,299.07,60.002,1484566203,"201051344001145","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,609992.0,609992.0,20776,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566250,1501107.00
01/16/2017 06:30,2,0.000,ALERT,210.57,298.47,60.039,1484566203,"201051344000651","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,602504.1,602504.1,20948,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566252,1501108.00
01/16/2017 06:30,2,0.000,ALERT,209.67,296.96,59.959,1484566203,"274151322000088","219011344069620",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,826554.3,826554.3,20634,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566253,1501109.00
01/16/2017 06:30,2,0.000,ALERT,210.80,297.57,59.975,1484566203,"274151322000068","219011344069620",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,716890.8,716890.8,21091,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566255,1501110.00
01/16/2017 06:30,2,0.000,ALERT,210.35,299.37,59.986,1484566203,"201051344001135","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,598174.8,598174.8,20996,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484566257,1501111.00
01/16/2017 06:30,2,0.000,ALERT,210.57,300.57,59.975,1484566203,"201051344000594","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,613579.9,613579.9,20887,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484566259,1501112.00
01/16/2017 06:30,2,0.000,ALERT,210.57,299.07,59.975,1484566203,"201051344001203","219011344069620",0.00,-2.00,0,295.16,302.37,0.0,0.0,0.000,606532.5,606532.5,20998,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566261,1501113.00
01/16/2017 06:30,2,0.000,ALERT,210.12,298.17,59.954,1484566203,"274151322000054","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,842787.6,842787.6,20713,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566263,1501114.00
01/16/2017 06:30,2,0.000,ALERT,211.25,299.37,59.944,1484566203,"201051344000867","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,600010.0,600010.0,20978,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566264,1501115.00
01/16/2017 06:30,2,0.000,ALERT,210.57,299.37,59.986,1484566203,"201051344001093","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,603562.2,603562.2,20916,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566266,1501116.00
01/16/2017 06:30,2,0.000,ALERT,210.80,300.27,59.970,1484566203,"201051344000900","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,618914.5,618914.5,20569,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566268,1501117.00
01/16/2017 06:30,2,0.000,ALERT,210.80,299.07,60.007,1484566203,"201051344000648","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,608547.6,608547.6,20553,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566270,1501118.00
01/16/2017 06:30,2,0.000,ALERT,211.25,300.57,59.975,1484566203,"201051344000569","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,619208.0,619208.0,20580,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566271,1501119.00
01/16/2017 06:30,2,0.000,ALERT,211.03,300.27,59.970,1484566203,"201051344000983","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,612028.1,612028.1,20704,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484566273,1501120.00
01/16/2017 06:30,2,0.000,ALERT,211.03,299.97,59.965,1484566203,"201051344001158","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,600701.6,600701.6,20896,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566275,1501121.00
01/16/2017 06:30,2,0.000,ALERT,211.48,300.57,59.965,1484566203,"201051344000576","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,611185.1,611185.1,20603,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566277,1501122.00
01/16/2017 06:30,2,0.000,ALERT,210.35,297.57,59.954,1484566203,"274151322000087","219011344069620",0.00,-0.50,0,293.66,299.07,0.0,0.0,0.000,814812.5,814812.5,20910,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484566279,1501123.00
01/16/2017 06:45,2,0.000,ALERT,213.51,303.88,59.938,1484567103,"201051344000645","219011344069620",0.00,-1.00,0,297.26,309.59,0.0,0.0,0.000,610491.7,610491.7,20579,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484567105,1501124.00
01/16/2017 06:45,2,0.000,ALERT,212.16,300.87,59.970,1484567103,"274151322000085","219011344069620",0.00,-1.50,0,295.76,360.69,0.0,0.0,0.000,841565.5,841565.5,20721,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567107,1501125.00
01/16/2017 06:45,2,0.000,ALERT,213.51,303.88,59.959,1484567103,"201051344000633","219011344069620",0.00,-2.00,0,295.76,309.59,0.0,0.0,0.000,599822.8,599822.8,20953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567109,1501126.00
01/16/2017 06:45,2,0.000,ALERT,213.06,304.18,59.944,1484567103,"201051344000469","219011344069620",0.00,-2.00,0,296.66,308.69,0.0,0.0,0.000,602576.6,602576.6,20931,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567110,1501127.00
01/16/2017 06:45,2,0.000,ALERT,212.16,302.68,59.933,1484567103,"201051344000646","219011344069620",0.00,-2.00,0,296.66,304.78,0.0,0.0,0.000,599235.2,599235.2,20914,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567112,1501128.00
01/16/2017 06:45,2,0.000,ALERT,211.70,300.87,59.970,1484567103,"274151322000052","219011344069620",0.00,-1.50,0,295.46,360.08,0.0,0.0,0.000,869517.5,869517.5,20483,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567114,1501129.00
01/16/2017 06:45,2,0.000,ALERT,212.38,302.68,59.965,1484567103,"201051344000585","219011344069620",0.00,-1.50,0,296.66,304.78,0.0,0.0,0.000,609698.4,609698.4,20976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567116,1501130.00
01/16/2017 06:45,2,0.000,ALERT,212.16,302.68,59.965,1484567103,"201051344001230","219011344069620",0.00,-2.00,0,297.57,305.38,0.0,0.0,0.000,602619.7,602619.7,20834,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484567118,1501131.00
01/16/2017 06:45,2,0.000,ALERT,212.83,303.58,60.002,1484567103,"201051344000582","219011344069620",0.00,-2.50,0,298.17,305.68,0.0,0.0,0.000,594507.0,594507.0,20947,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567119,1501132.00
01/16/2017 06:45,2,0.000,ALERT,211.93,302.68,59.917,1484567103,"201051344000955","219011344069620",0.00,-1.50,0,297.26,305.08,0.0,0.0,0.000,609675.6,609675.6,20905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567121,1501133.00
01/16/2017 06:45,2,0.000,ALERT,211.70,300.27,59.933,1484567103,"274151322000094","219011344069620",0.00,-2.50,0,295.16,360.69,0.0,0.0,0.000,715947.6,715947.6,21192,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567123,1501134.00
01/16/2017 06:45,2,0.000,ALERT,213.06,304.48,59.965,1484567103,"201051344000579","219011344069620",0.00,-1.50,0,298.17,310.19,0.0,0.0,0.000,618054.0,618054.0,20851,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567125,1501135.00
01/16/2017 06:45,2,0.000,ALERT,212.38,303.28,60.007,1484567103,"201051344000890","219011344069620",0.00,-1.50,0,297.57,306.28,0.0,0.0,0.000,606647.3,606647.3,20975,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567126,1501136.00
01/16/2017 06:45,2,0.000,ALERT,212.61,302.68,59.928,1484567103,"201051344000438","219011344069620",0.00,-2.00,0,297.26,305.38,0.0,0.0,0.000,607744.4,607744.4,20987,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484567128,1501137.00
01/16/2017 06:45,2,0.000,ALERT,212.61,302.37,59.970,1484567103,"201051344000417","219011344069620",0.00,-2.00,0,296.66,304.78,0.0,0.0,0.000,592937.1,592937.1,21099,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484567130,1501138.00
01/16/2017 06:45,2,0.000,ALERT,211.93,301.77,59.970,1484567103,"274151322000083","219011344069620",0.00,-1.50,0,296.06,363.39,0.0,0.0,0.000,861191.9,861191.9,20518,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567132,1501139.00
01/16/2017 06:45,2,0.000,ALERT,212.38,301.17,60.002,1484567103,"274151322000076","219011344069620",0.00,-1.50,0,295.76,359.48,0.0,0.0,0.000,918086.5,918086.5,20629,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567134,1501140.00
01/16/2017 06:45,2,0.000,ALERT,212.83,304.48,59.981,1484567103,"201051344000868","219011344069620",0.00,-1.50,0,298.47,310.79,0.0,0.0,0.000,601106.9,601106.9,20944,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567136,1501141.00
01/16/2017 06:45,2,0.000,ALERT,211.70,301.77,59.959,1484567103,"274151322000095","219011344069620",0.00,-2.50,0,296.66,363.69,0.0,0.0,0.000,909133.1,909133.1,20694,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567138,1501142.00
01/16/2017 06:45,2,0.000,ALERT,212.83,303.58,59.975,1484567103,"201051344000988","219011344069620",0.00,-1.50,0,295.16,308.69,0.0,0.0,0.000,565000.9,565000.9,20973,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484567140,1501143.00
01/16/2017 06:45,2,0.000,ALERT,212.16,301.77,59.965,1484567103,"201051344001025","219011344069620",0.00,-2.50,0,296.36,305.38,0.0,0.0,0.000,607873.2,607873.2,21005,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567142,1501144.00
01/16/2017 06:45,2,0.000,ALERT,212.83,303.58,59.975,1484567103,"201051344000458","219011344069620",0.00,0.00,0,298.17,310.19,0.0,0.0,0.000,611103.8,611103.8,20717,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484567143,1501145.00
01/16/2017 06:45,2,0.000,ALERT,213.74,303.88,59.949,1484567103,"201051344000853","219011344069620",0.00,-1.50,0,298.17,309.59,0.0,0.0,0.000,609744.0,609744.0,20650,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567145,1501146.00
01/16/2017 06:45,2,0.000,ALERT,212.61,302.68,59.965,1484567103,"201051344000685","219011344069620",0.00,-1.50,0,297.26,305.08,0.0,0.0,0.000,607020.4,607020.4,20904,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567147,1501147.00
01/16/2017 06:45,2,0.000,ALERT,212.61,302.37,59.970,1484567103,"201051344000917","219011344069620",0.00,-0.50,0,296.06,304.18,0.0,0.0,0.000,604036.3,604036.3,20915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567149,1501148.00
01/16/2017 06:45,2,0.000,ALERT,212.61,302.98,59.965,1484567103,"201051344001145","219011344069620",0.00,-1.50,0,297.57,305.98,0.0,0.0,0.000,609992.0,609992.0,20778,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567151,1501149.00
