ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 06:45,2,0.000,ALERT,212.38,301.77,59.981,1484567103,"201051344000651","219011344069620",0.00,-3.00,0,296.66,304.48,0.0,0.0,0.000,602504.1,602504.1,20950,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484567152,1501150.00
01/16/2017 06:45,2,0.000,ALERT,211.48,300.57,59.965,1484567103,"274151322000088","219011344069620",0.00,-0.50,0,295.16,360.38,0.0,0.0,0.000,826554.3,826554.3,20636,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484567154,1501151.00
01/16/2017 06:45,2,0.000,ALERT,212.61,300.57,59.917,1484567103,"274151322000068","219011344069620",0.00,-0.50,0,295.16,359.78,0.0,0.0,0.000,716890.8,716890.8,21093,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567156,1501152.00
01/16/2017 06:45,2,0.000,ALERT,212.16,302.68,59.991,1484567103,"201051344001135","219011344069620",0.00,-1.50,0,297.26,305.38,0.0,0.0,0.000,598174.8,598174.8,20998,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567158,1501153.00
01/16/2017 06:45,2,0.000,ALERT,212.83,304.18,59.965,1484567103,"201051344000594","219011344069620",0.00,-2.00,0,297.87,310.49,0.0,0.0,0.000,613579.9,613579.9,20889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567159,1501154.00
01/16/2017 06:45,2,0.000,ALERT,212.61,302.37,59.965,1484567103,"201051344001203","219011344069620",0.00,-2.00,0,296.96,306.58,0.0,0.0,0.000,606532.5,606532.5,21000,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567161,1501155.00
01/16/2017 06:45,2,0.000,ALERT,211.70,300.57,59.970,1484567103,"274151322000054","219011344069620",0.00,-0.50,0,295.46,360.99,0.0,0.0,0.000,842787.6,842787.6,20715,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567163,1501156.00
01/16/2017 06:45,2,0.000,ALERT,213.51,303.28,59.996,1484567103,"201051344000867","219011344069620",0.00,-0.50,0,297.26,310.19,0.0,0.0,0.000,600010.0,600010.0,20980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484567165,1501157.00
01/16/2017 06:45,2,0.000,ALERT,212.61,302.98,59.949,1484567103,"201051344001093","219011344069620",0.00,-0.50,0,296.96,304.78,0.0,0.0,0.000,603562.2,603562.2,20918,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567167,1501158.00
01/16/2017 06:45,2,0.000,ALERT,213.06,303.58,59.970,1484567103,"201051344000900","219011344069620",0.00,-1.50,0,297.87,308.99,0.0,0.0,0.000,618914.5,618914.5,20571,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567168,1501159.00
01/16/2017 06:45,2,0.000,ALERT,213.29,302.98,59.970,1484567103,"201051344000648","219011344069620",0.00,-2.50,0,297.26,309.89,0.0,0.0,0.000,608547.6,608547.6,20555,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567170,1501160.00
01/16/2017 06:45,2,0.000,ALERT,212.83,303.88,59.970,1484567103,"201051344000569","219011344069620",0.00,-1.00,0,298.77,310.49,0.0,0.0,0.000,619208.0,619208.0,20582,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567172,1501161.00
01/16/2017 06:45,2,0.000,ALERT,212.83,303.58,59.975,1484567103,"201051344000983","219011344069620",0.00,-1.00,0,298.17,309.89,0.0,0.0,0.000,612028.1,612028.1,20706,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567174,1501162.00
01/16/2017 06:45,2,0.000,ALERT,213.29,303.58,59.975,1484567103,"201051344001158","219011344069620",0.00,-2.50,0,297.57,308.69,0.0,0.0,0.000,600701.6,600701.6,20898,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567176,1501163.00
01/16/2017 06:45,2,0.000,ALERT,213.51,303.88,59.970,1484567103,"201051344000576","219011344069620",0.00,-1.50,0,298.17,309.59,0.0,0.0,0.000,611185.1,611185.1,20605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567178,1501164.00
01/16/2017 06:45,2,0.000,ALERT,211.93,299.97,59.981,1484567103,"274151322000087","219011344069620",0.00,-0.50,0,294.56,360.38,0.0,0.0,0.000,814812.5,814812.5,20912,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484567179,1501165.00
01/16/2017 07:00,2,0.000,ALERT,212.83,303.28,59.965,1484568003,"201051344000645","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,610491.7,610491.7,20581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568005,1501166.00
01/16/2017 07:00,2,0.000,ALERT,210.80,299.07,59.965,1484568003,"274151322000085","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,841565.5,841565.5,20723,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568007,1501167.00
01/16/2017 07:00,2,0.000,ALERT,212.83,302.68,59.970,1484568003,"201051344000633","219011344069620",0.00,-2.00,0,299.07,306.28,0.0,0.0,0.000,599822.8,599822.8,20955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568009,1501168.00
01/16/2017 07:00,2,0.000,ALERT,212.61,302.98,59.959,1484568003,"201051344000469","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,602576.6,602576.6,20933,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568010,1501169.00
01/16/2017 07:00,2,0.000,ALERT,211.25,301.47,59.975,1484568003,"201051344000646","219011344069620",0.00,-2.00,0,299.97,306.28,0.0,0.0,0.000,599235.2,599235.2,20916,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568012,1501170.00
01/16/2017 07:00,2,0.000,ALERT,210.80,300.57,59.970,1484568003,"274151322000052","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,869517.5,869517.5,20485,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568014,1501171.00
01/16/2017 07:00,2,0.000,ALERT,211.70,301.77,59.959,1484568003,"201051344000585","219011344069620",0.00,-1.00,0,299.67,306.28,0.0,0.0,0.000,609698.4,609698.4,20978,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568016,1501172.00
01/16/2017 07:00,2,0.000,ALERT,211.03,301.77,59.970,1484568003,"201051344001230","219011344069620",0.00,-2.00,0,300.57,307.18,0.0,0.0,0.000,602619.7,602619.7,20836,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568018,1501173.00
01/16/2017 07:00,2,0.000,ALERT,212.16,302.68,59.970,1484568003,"201051344000582","219011344069620",0.00,-2.50,0,301.17,307.18,0.0,0.0,0.000,594507.0,594507.0,20949,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568019,1501174.00
01/16/2017 07:00,2,0.000,ALERT,211.03,301.77,59.970,1484568003,"201051344000955","219011344069620",0.00,-2.00,0,299.67,306.58,0.0,0.0,0.000,609675.6,609675.6,20907,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568021,1501175.00
01/16/2017 07:00,2,0.000,ALERT,210.80,298.47,59.959,1484568003,"274151322000094","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,715947.6,715947.6,21194,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568023,1501176.00
01/16/2017 07:00,2,0.000,ALERT,212.61,303.88,59.965,1484568003,"201051344000579","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,618054.0,618054.0,20853,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568025,1501177.00
01/16/2017 07:00,2,0.000,ALERT,211.25,302.07,59.965,1484568003,"201051344000890","219011344069620",0.00,-1.50,0,299.97,307.78,0.0,0.0,0.000,606647.3,606647.3,20977,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568027,1501178.00
01/16/2017 07:00,2,0.000,ALERT,211.25,301.17,59.965,1484568003,"201051344000438","219011344069620",0.00,-2.00,0,299.67,306.88,0.0,0.0,0.000,607744.4,607744.4,20989,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568028,1501179.00
01/16/2017 07:00,2,0.000,ALERT,211.70,301.17,59.965,1484568003,"201051344000417","219011344069620",0.00,-2.00,0,299.07,306.28,0.0,0.0,0.000,592937.1,592937.1,21101,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568030,1501180.00
01/16/2017 07:00,2,0.000,ALERT,210.80,299.97,59.954,1484568003,"274151322000083","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,861191.9,861191.9,20520,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568032,1501181.00
01/16/2017 07:00,2,0.000,ALERT,211.48,299.37,59.996,1484568003,"274151322000076","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,918086.5,918086.5,20631,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568034,1501182.00
01/16/2017 07:00,2,0.000,ALERT,212.16,303.58,59.986,1484568003,"201051344000868","219011344069620",0.00,-1.50,0,301.47,307.18,0.0,0.0,0.000,601106.9,601106.9,20946,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568036,1501183.00
01/16/2017 07:00,2,0.000,ALERT,210.80,300.87,59.981,1484568003,"274151322000095","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,909133.1,909133.1,20696,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568038,1501184.00
01/16/2017 07:00,2,0.000,ALERT,212.16,302.98,59.959,1484568003,"201051344000988","219011344069620",0.00,-1.00,0,298.17,305.98,0.0,0.0,0.000,565000.9,565000.9,20975,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568039,1501185.00
01/16/2017 07:00,2,0.000,ALERT,211.25,300.87,59.996,1484568003,"201051344001025","219011344069620",0.00,-2.50,0,298.77,306.88,0.0,0.0,0.000,607873.2,607873.2,21007,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568041,1501186.00
01/16/2017 07:00,2,0.000,ALERT,212.16,303.28,59.959,1484568003,"201051344000458","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,611103.8,611103.8,20719,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568043,1501187.00
01/16/2017 07:00,2,0.000,ALERT,213.06,303.28,59.965,1484568003,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,609744.0,609744.0,20652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568045,1501188.00
01/16/2017 07:00,2,0.000,ALERT,211.70,301.47,59.965,1484568003,"201051344000685","219011344069620",0.00,-1.50,0,299.37,306.88,0.0,0.0,0.000,607020.4,607020.4,20906,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568047,1501189.00
01/16/2017 07:00,2,0.000,ALERT,211.70,301.17,59.949,1484568003,"201051344000917","219011344069620",0.00,-0.50,0,298.77,305.68,0.0,0.0,0.000,604036.3,604036.3,20917,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568048,1501190.00
01/16/2017 07:00,2,0.000,ALERT,211.70,301.77,59.933,1484568003,"201051344001145","219011344069620",0.00,-1.50,0,299.67,307.48,0.0,0.0,0.000,609992.0,609992.0,20780,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568050,1501191.00
01/16/2017 07:00,2,0.000,ALERT,211.48,300.87,59.959,1484568003,"201051344000651","219011344069620",0.00,-3.00,0,299.07,305.98,0.0,0.0,0.000,602504.1,602504.1,20952,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568052,1501192.00
01/16/2017 07:00,2,0.000,ALERT,210.35,299.37,59.954,1484568003,"274151322000088","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,826554.3,826554.3,20638,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568054,1501193.00
01/16/2017 07:00,2,0.000,ALERT,211.70,298.77,59.954,1484568003,"274151322000068","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,716890.8,716890.8,21095,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568055,1501194.00
01/16/2017 07:00,2,0.000,ALERT,211.25,301.77,59.922,1484568003,"201051344001135","219011344069620",0.00,-1.50,0,299.67,307.18,0.0,0.0,0.000,598174.8,598174.8,21000,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568057,1501195.00
01/16/2017 07:00,2,0.000,ALERT,211.93,303.58,59.959,1484568003,"201051344000594","219011344069620",0.00,-2.00,0,300.57,306.88,0.0,0.0,0.000,613579.9,613579.9,20891,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568059,1501196.00
01/16/2017 07:00,2,0.000,ALERT,211.48,301.47,59.954,1484568003,"201051344001203","219011344069620",0.00,-2.00,0,299.37,308.09,0.0,0.0,0.000,606532.5,606532.5,21002,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568061,1501197.00
01/16/2017 07:00,2,0.000,ALERT,210.57,299.37,59.959,1484568003,"274151322000054","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,842787.6,842787.6,20717,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568063,1501198.00
01/16/2017 07:00,2,0.000,ALERT,212.61,302.98,59.954,1484568003,"201051344000867","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,600010.0,600010.0,20982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568065,1501199.00
01/16/2017 07:00,2,0.000,ALERT,211.25,301.17,59.954,1484568003,"201051344001093","219011344069620",0.00,-0.50,0,299.67,306.28,0.0,0.0,0.000,603562.2,603562.2,20920,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568067,1501200.00
01/16/2017 07:00,2,0.000,ALERT,212.16,302.68,59.991,1484568003,"201051344000900","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,618914.5,618914.5,20573,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568068,1501201.00
01/16/2017 07:00,2,0.000,ALERT,212.61,302.37,59.959,1484568003,"201051344000648","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,608547.6,608547.6,20557,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568070,1501202.00
01/16/2017 07:00,2,0.000,ALERT,212.38,303.58,59.970,1484568003,"201051344000569","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,619208.0,619208.0,20584,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568072,1501203.00
01/16/2017 07:00,2,0.000,ALERT,212.38,303.58,59.959,1484568003,"201051344000983","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,612028.1,612028.1,20708,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568074,1501204.00
01/16/2017 07:00,2,0.000,ALERT,212.61,303.58,59.954,1484568003,"201051344001158","219011344069620",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,600701.6,600701.6,20900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568076,1501205.00
01/16/2017 07:00,2,0.000,ALERT,212.83,303.88,59.954,1484568003,"201051344000576","219011344069620",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,611185.1,611185.1,20607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568078,1501206.00
01/16/2017 07:00,2,0.000,ALERT,211.25,299.67,59.954,1484568003,"274151322000087","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,814812.5,814812.5,20914,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568079,1501207.00
01/16/2017 07:15,2,0.000,ALERT,212.16,301.77,59.965,1484568904,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,610491.7,610491.7,20583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568906,1501208.00
01/16/2017 07:15,2,0.000,ALERT,210.80,299.37,59.965,1484568904,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,841565.5,841565.5,20725,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568907,1501209.00
01/16/2017 07:15,2,0.000,ALERT,212.61,301.47,59.965,1484568904,"201051344000633","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,599822.8,599822.8,20957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568909,1501210.00
01/16/2017 07:15,2,0.000,ALERT,211.93,301.77,59.938,1484568904,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,602576.6,602576.6,20935,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568911,1501211.00
01/16/2017 07:15,2,0.000,ALERT,210.57,300.27,59.965,1484568904,"201051344000646","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,599235.2,599235.2,20918,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568913,1501212.00
01/16/2017 07:15,2,0.000,ALERT,210.57,299.37,59.954,1484568904,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,869517.5,869517.5,20487,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568915,1501213.00
01/16/2017 07:15,2,0.000,ALERT,210.80,300.27,59.970,1484568904,"201051344000585","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,609698.4,609698.4,20980,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568916,1501214.00
01/16/2017 07:15,2,0.000,ALERT,210.80,300.87,59.970,1484568904,"201051344001230","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,602619.7,602619.7,20838,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568918,1501215.00
01/16/2017 07:15,2,0.000,ALERT,211.25,301.17,59.970,1484568904,"201051344000582","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,594507.0,594507.0,20951,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568920,1501216.00
01/16/2017 07:15,2,0.000,ALERT,210.35,300.27,59.954,1484568904,"201051344000955","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,609675.6,609675.6,20909,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568922,1501217.00
01/16/2017 07:15,2,0.000,ALERT,210.57,299.07,59.965,1484568904,"274151322000094","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,715947.6,715947.6,21196,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568923,1501218.00
01/16/2017 07:15,2,0.000,ALERT,211.93,302.37,59.970,1484568904,"201051344000579","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,618054.0,618054.0,20855,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568925,1501219.00
01/16/2017 07:15,2,0.000,ALERT,210.57,300.57,59.970,1484568904,"201051344000890","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,606647.3,606647.3,20979,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568927,1501220.00
01/16/2017 07:15,2,0.000,ALERT,210.57,299.97,59.975,1484568904,"201051344000438","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,607744.4,607744.4,20991,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568929,1501221.00
01/16/2017 07:15,2,0.000,ALERT,210.80,299.67,60.007,1484568904,"201051344000417","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,592937.1,592937.1,21103,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568931,1501222.00
01/16/2017 07:15,2,0.000,ALERT,210.57,299.07,59.959,1484568904,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,861191.9,861191.9,20522,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568932,1501223.00
01/16/2017 07:15,2,0.000,ALERT,211.25,299.07,59.981,1484568904,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,918086.5,918086.5,20633,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568934,1501224.00
01/16/2017 07:15,2,0.000,ALERT,211.48,302.07,59.970,1484568904,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,601106.9,601106.9,20948,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568936,1501225.00
01/16/2017 07:15,2,0.000,ALERT,210.57,299.97,59.970,1484568904,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,909133.1,909133.1,20698,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568938,1501226.00
01/16/2017 07:15,2,0.000,ALERT,211.48,301.17,59.970,1484568904,"201051344000988","219011344069620",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,565000.9,565000.9,20977,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568940,1501227.00
01/16/2017 07:15,2,0.000,ALERT,210.35,299.67,59.949,1484568904,"201051344001025","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,607873.2,607873.2,21009,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568942,1501228.00
01/16/2017 07:15,2,0.000,ALERT,211.48,301.47,59.981,1484568904,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,611103.8,611103.8,20721,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568943,1501229.00
01/16/2017 07:15,2,0.000,ALERT,212.16,301.47,59.954,1484568904,"201051344000853","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,609744.0,609744.0,20654,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568945,1501230.00
01/16/2017 07:15,2,0.000,ALERT,211.03,300.27,59.975,1484568904,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,607020.4,607020.4,20908,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568947,1501231.00
01/16/2017 07:15,2,0.000,ALERT,210.80,299.97,60.002,1484568904,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,604036.3,604036.3,20919,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568949,1501232.00
01/16/2017 07:15,2,0.000,ALERT,211.03,300.57,59.975,1484568904,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,609992.0,609992.0,20782,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568951,1501233.00
01/16/2017 07:15,2,0.000,ALERT,210.57,299.37,59.981,1484568904,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,602504.1,602504.1,20954,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568952,1501234.00
01/16/2017 07:15,2,0.000,ALERT,210.12,298.77,59.996,1484568904,"274151322000088","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,826554.3,826554.3,20640,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568954,1501235.00
01/16/2017 07:15,2,0.000,ALERT,211.25,298.77,59.975,1484568904,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,716890.8,716890.8,21097,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568956,1501236.00
01/16/2017 07:15,2,0.000,ALERT,210.35,300.27,59.970,1484568904,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,598174.8,598174.8,21002,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568958,1501237.00
01/16/2017 07:15,2,0.000,ALERT,211.48,302.07,59.981,1484568904,"201051344000594","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,613579.9,613579.9,20893,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568959,1501238.00
01/16/2017 07:15,2,0.000,ALERT,210.80,299.67,59.991,1484568904,"201051344001203","219011344069620",0.00,-2.00,0,298.47,305.08,0.0,0.0,0.000,606532.5,606532.5,21004,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568961,1501239.00
01/16/2017 07:15,2,0.000,ALERT,210.35,299.67,60.002,1484568904,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,842787.6,842787.6,20719,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568963,1501240.00
01/16/2017 07:15,2,0.000,ALERT,212.16,301.17,59.986,1484568904,"201051344000867","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,600010.0,600010.0,20984,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568965,1501241.00
01/16/2017 07:15,2,0.000,ALERT,210.57,300.27,59.954,1484568904,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,603562.2,603562.2,20922,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568967,1501242.00
01/16/2017 07:15,2,0.000,ALERT,211.70,301.47,59.986,1484568904,"201051344000900","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,618914.5,618914.5,20575,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568968,1501243.00
01/16/2017 07:15,2,0.000,ALERT,211.93,300.87,59.986,1484568904,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,608547.6,608547.6,20559,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568970,1501244.00
01/16/2017 07:15,2,0.000,ALERT,211.70,301.77,59.975,1484568904,"201051344000569","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,619208.0,619208.0,20586,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568972,1501245.00
01/16/2017 07:15,2,0.000,ALERT,211.93,301.77,60.007,1484568904,"201051344000983","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,612028.1,612028.1,20710,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568974,1501246.00
01/16/2017 07:15,2,0.000,ALERT,212.16,301.47,59.965,1484568904,"201051344001158","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,600701.6,600701.6,20902,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568976,1501247.00
01/16/2017 07:15,2,0.000,ALERT,212.38,302.07,59.986,1484568904,"201051344000576","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,611185.1,611185.1,20609,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484568977,1501248.00
01/16/2017 07:15,2,0.000,ALERT,210.80,298.47,59.986,1484568904,"274151322000087","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,814812.5,814812.5,20916,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484568979,1501249.00
01/16/2017 07:30,2,0.000,ALERT,211.70,300.57,59.991,1484569803,"201051344000645","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,610491.7,610491.7,20585,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569805,1501250.00
01/16/2017 07:30,2,0.000,ALERT,210.35,298.17,59.970,1484569803,"274151322000085","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,841565.5,841565.5,20727,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569807,1501251.00
01/16/2017 07:30,2,0.000,ALERT,212.16,300.87,59.991,1484569803,"201051344000633","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,599822.8,599822.8,20959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569809,1501252.00
01/16/2017 07:30,2,0.000,ALERT,211.48,300.87,59.981,1484569803,"201051344000469","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,602576.6,602576.6,20937,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569811,1501253.00
01/16/2017 07:30,2,0.000,ALERT,210.57,299.97,59.986,1484569803,"201051344000646","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,599235.2,599235.2,20920,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569813,1501254.00
01/16/2017 07:30,2,0.000,ALERT,209.90,299.07,59.981,1484569803,"274151322000052","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,869517.5,869517.5,20489,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569814,1501255.00
01/16/2017 07:30,2,0.000,ALERT,210.57,299.67,59.959,1484569803,"201051344000585","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,609698.4,609698.4,20982,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569816,1501256.00
01/16/2017 07:30,2,0.000,ALERT,210.35,299.97,59.996,1484569803,"201051344001230","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,602619.7,602619.7,20840,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569818,1501257.00
01/16/2017 07:30,2,0.000,ALERT,211.25,301.17,59.981,1484569803,"201051344000582","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,594507.0,594507.0,20953,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569820,1501258.00
01/16/2017 07:30,2,0.000,ALERT,209.90,299.67,59.944,1484569803,"201051344000955","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,609675.6,609675.6,20911,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569822,1501259.00
01/16/2017 07:30,2,0.000,ALERT,210.12,297.57,59.996,1484569803,"274151322000094","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,715947.6,715947.6,21198,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569823,1501260.00
01/16/2017 07:30,2,0.000,ALERT,211.48,301.47,60.002,1484569803,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,618054.0,618054.0,20857,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569825,1501261.00
01/16/2017 07:30,2,0.000,ALERT,210.12,299.97,59.996,1484569803,"201051344000890","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,606647.3,606647.3,20981,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569827,1501262.00
01/16/2017 07:30,2,0.000,ALERT,210.35,299.67,59.996,1484569803,"201051344000438","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,607744.4,607744.4,20993,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569829,1501263.00
01/16/2017 07:30,2,0.000,ALERT,210.57,299.07,60.034,1484569803,"201051344000417","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,592937.1,592937.1,21105,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569831,1501264.00
01/16/2017 07:30,2,0.000,ALERT,210.12,299.07,59.996,1484569803,"274151322000083","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,861191.9,861191.9,20524,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569832,1501265.00
01/16/2017 07:30,2,0.000,ALERT,210.57,298.17,60.012,1484569803,"274151322000076","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,918086.5,918086.5,20635,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569834,1501266.00
01/16/2017 07:30,2,0.000,ALERT,211.25,301.77,59.981,1484569803,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,601106.9,601106.9,20950,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569836,1501267.00
01/16/2017 07:30,2,0.000,ALERT,210.12,299.37,59.986,1484569803,"274151322000095","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,909133.1,909133.1,20700,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569838,1501268.00
01/16/2017 07:30,2,0.000,ALERT,211.25,300.87,60.028,1484569803,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,565000.9,565000.9,20979,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569840,1501269.00
01/16/2017 07:30,2,0.000,ALERT,210.12,298.77,59.981,1484569803,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,607873.2,607873.2,21011,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569842,1501270.00
01/16/2017 07:30,2,0.000,ALERT,211.25,300.57,59.981,1484569803,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,611103.8,611103.8,20723,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569844,1501271.00
01/16/2017 07:30,2,0.000,ALERT,211.70,300.57,59.981,1484569803,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,609744.0,609744.0,20656,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569845,1501272.00
01/16/2017 07:30,2,0.000,ALERT,210.80,299.67,59.986,1484569803,"201051344000685","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,607020.4,607020.4,20910,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569847,1501273.00
01/16/2017 07:30,2,0.000,ALERT,210.57,299.37,59.986,1484569803,"201051344000917","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,604036.3,604036.3,20921,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569849,1501274.00
01/16/2017 07:30,2,0.000,ALERT,210.57,299.67,59.981,1484569803,"201051344001145","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,609992.0,609992.0,20784,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569851,1501275.00
01/16/2017 07:30,2,0.000,ALERT,210.57,299.07,60.007,1484569803,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,602504.1,602504.1,20956,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569853,1501276.00
01/16/2017 07:30,2,0.000,ALERT,209.67,297.87,59.981,1484569803,"274151322000088","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,826554.3,826554.3,20642,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569854,1501277.00
01/16/2017 07:30,2,0.000,ALERT,210.57,297.26,59.981,1484569803,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,716890.8,716890.8,21099,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569856,1501278.00
01/16/2017 07:30,2,0.000,ALERT,210.12,299.67,59.991,1484569803,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,598174.8,598174.8,21004,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569858,1501279.00
01/16/2017 07:30,2,0.000,ALERT,211.03,301.47,59.981,1484569803,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,613579.9,613579.9,20895,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569860,1501280.00
01/16/2017 07:30,2,0.000,ALERT,210.12,299.07,59.986,1484569803,"201051344001203","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,606532.5,606532.5,21006,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569861,1501281.00
01/16/2017 07:30,2,0.000,ALERT,209.90,298.17,59.965,1484569803,"274151322000054","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,842787.6,842787.6,20721,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569863,1501282.00
01/16/2017 07:30,2,0.000,ALERT,211.70,300.57,59.928,1484569803,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,600010.0,600010.0,20986,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569865,1501283.00
01/16/2017 07:30,2,0.000,ALERT,210.12,299.07,59.975,1484569803,"201051344001093","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,603562.2,603562.2,20924,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569867,1501284.00
01/16/2017 07:30,2,0.000,ALERT,211.25,300.87,59.981,1484569803,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,618914.5,618914.5,20577,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569869,1501285.00
01/16/2017 07:30,2,0.000,ALERT,211.48,300.27,60.012,1484569803,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,608547.6,608547.6,20561,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569871,1501286.00
01/16/2017 07:30,2,0.000,ALERT,211.48,301.47,59.981,1484569803,"201051344000569","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,619208.0,619208.0,20588,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569872,1501287.00
01/16/2017 07:30,2,0.000,ALERT,211.48,301.17,59.938,1484569803,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,612028.1,612028.1,20712,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569874,1501288.00
01/16/2017 07:30,2,0.000,ALERT,211.48,300.57,59.981,1484569803,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,600701.6,600701.6,20904,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569876,1501289.00
01/16/2017 07:30,2,0.000,ALERT,211.70,301.17,59.965,1484569803,"201051344000576","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,611185.1,611185.1,20611,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484569878,1501290.00
01/16/2017 07:30,2,0.000,ALERT,210.12,297.87,59.970,1484569803,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,814812.5,814812.5,20918,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484569879,1501291.00
01/16/2017 07:45,2,0.000,ALERT,211.70,300.57,59.975,1484570703,"201051344000645","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,610491.7,610491.7,20587,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570705,1501292.00
01/16/2017 07:45,2,0.000,ALERT,209.90,297.26,60.002,1484570703,"274151322000085","219011344069620",0.00,-1.00,0,295.76,303.58,0.0,0.0,0.000,841565.5,841565.5,20729,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570707,1501293.00
01/16/2017 07:45,2,0.000,ALERT,211.93,300.57,59.986,1484570703,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,599822.8,599822.8,20961,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570709,1501294.00
