ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 07:45,2,0.000,ALERT,211.25,300.27,59.965,1484570703,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,602576.6,602576.6,20939,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570711,1501295.00
01/16/2017 07:45,2,0.000,ALERT,210.12,299.67,59.970,1484570703,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,599235.2,599235.2,20922,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570712,1501296.00
01/16/2017 07:45,2,0.000,ALERT,209.67,297.57,59.981,1484570703,"274151322000052","219011344069620",0.00,-1.50,0,295.76,303.88,0.0,0.0,0.000,869517.5,869517.5,20491,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570714,1501297.00
01/16/2017 07:45,2,0.000,ALERT,210.57,299.97,59.975,1484570703,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,609698.4,609698.4,20984,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570716,1501298.00
01/16/2017 07:45,2,0.000,ALERT,210.35,300.27,59.975,1484570703,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,602619.7,602619.7,20842,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570718,1501299.00
01/16/2017 07:45,2,0.000,ALERT,210.80,300.57,59.965,1484570703,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,594507.0,594507.0,20955,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570720,1501300.00
01/16/2017 07:45,2,0.000,ALERT,209.90,299.97,59.986,1484570703,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,609675.6,609675.6,20913,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570721,1501301.00
01/16/2017 07:45,2,0.000,ALERT,209.90,297.57,59.959,1484570703,"274151322000094","219011344069620",0.00,-2.50,0,295.46,302.98,0.0,0.0,0.000,715947.6,715947.6,21200,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570723,1501302.00
01/16/2017 07:45,2,0.000,ALERT,211.25,301.17,59.965,1484570703,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,618054.0,618054.0,20859,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570725,1501303.00
01/16/2017 07:45,2,0.000,ALERT,210.12,299.97,59.981,1484570703,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,606647.3,606647.3,20983,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570727,1501304.00
01/16/2017 07:45,2,0.000,ALERT,210.35,299.97,59.933,1484570703,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,607744.4,607744.4,20995,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570729,1501305.00
01/16/2017 07:45,2,0.000,ALERT,210.57,299.07,59.965,1484570703,"201051344000417","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,592937.1,592937.1,21107,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570730,1501306.00
01/16/2017 07:45,2,0.000,ALERT,209.90,298.17,59.959,1484570703,"274151322000083","219011344069620",0.00,-1.50,0,296.36,303.88,0.0,0.0,0.000,861191.9,861191.9,20526,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570732,1501307.00
01/16/2017 07:45,2,0.000,ALERT,210.35,297.57,59.959,1484570703,"274151322000076","219011344069620",0.00,-1.50,0,296.06,304.18,0.0,0.0,0.000,918086.5,918086.5,20637,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570734,1501308.00
01/16/2017 07:45,2,0.000,ALERT,211.03,301.17,59.959,1484570703,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,601106.9,601106.9,20952,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570736,1501309.00
01/16/2017 07:45,2,0.000,ALERT,209.67,298.77,59.954,1484570703,"274151322000095","219011344069620",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,909133.1,909133.1,20702,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570738,1501310.00
01/16/2017 07:45,2,0.000,ALERT,211.03,300.27,59.959,1484570703,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,565000.9,565000.9,20981,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570739,1501311.00
01/16/2017 07:45,2,0.000,ALERT,210.12,299.07,59.965,1484570703,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,607873.2,607873.2,21013,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570741,1501312.00
01/16/2017 07:45,2,0.000,ALERT,211.03,300.27,59.981,1484570703,"201051344000458","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,611103.8,611103.8,20725,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570743,1501313.00
01/16/2017 07:45,2,0.000,ALERT,211.70,300.57,59.959,1484570703,"201051344000853","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,609744.0,609744.0,20658,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570745,1501314.00
01/16/2017 07:45,2,0.000,ALERT,210.57,299.67,59.944,1484570703,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,607020.4,607020.4,20912,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570747,1501315.00
01/16/2017 07:45,2,0.000,ALERT,210.57,299.37,59.959,1484570703,"201051344000917","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,604036.3,604036.3,20923,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570748,1501316.00
01/16/2017 07:45,2,0.000,ALERT,210.57,299.97,59.965,1484570703,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,609992.0,609992.0,20786,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570750,1501317.00
01/16/2017 07:45,2,0.000,ALERT,210.35,299.37,59.970,1484570703,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,602504.1,602504.1,20958,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570752,1501318.00
01/16/2017 07:45,2,0.000,ALERT,209.44,297.26,59.917,1484570703,"274151322000088","219011344069620",0.00,-0.50,0,295.76,302.98,0.0,0.0,0.000,826554.3,826554.3,20644,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570754,1501319.00
01/16/2017 07:45,2,0.000,ALERT,210.35,297.57,59.965,1484570703,"274151322000068","219011344069620",0.00,-0.50,0,295.46,302.68,0.0,0.0,0.000,716890.8,716890.8,21101,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570756,1501320.00
01/16/2017 07:45,2,0.000,ALERT,209.90,299.67,59.949,1484570703,"201051344001135","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,598174.8,598174.8,21006,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570758,1501321.00
01/16/2017 07:45,2,0.000,ALERT,210.80,301.17,59.959,1484570703,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,613579.9,613579.9,20897,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570759,1501322.00
01/16/2017 07:45,2,0.000,ALERT,210.35,299.67,59.986,1484570703,"201051344001203","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,606532.5,606532.5,21008,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570761,1501323.00
01/16/2017 07:45,2,0.000,ALERT,209.90,298.17,59.959,1484570703,"274151322000054","219011344069620",0.00,-0.50,0,295.76,303.58,0.0,0.0,0.000,842787.6,842787.6,20723,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570763,1501324.00
01/16/2017 07:45,2,0.000,ALERT,211.48,299.97,59.959,1484570703,"201051344000867","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,600010.0,600010.0,20988,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570765,1501325.00
01/16/2017 07:45,2,0.000,ALERT,209.90,299.07,59.949,1484570703,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,603562.2,603562.2,20926,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570767,1501326.00
01/16/2017 07:45,2,0.000,ALERT,211.03,300.27,59.954,1484570703,"201051344000900","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,618914.5,618914.5,20579,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570769,1501327.00
01/16/2017 07:45,2,0.000,ALERT,211.48,299.97,59.959,1484570703,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,608547.6,608547.6,20563,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570771,1501328.00
01/16/2017 07:45,2,0.000,ALERT,211.03,301.17,59.954,1484570703,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,619208.0,619208.0,20590,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570772,1501329.00
01/16/2017 07:45,2,0.000,ALERT,211.03,300.57,59.959,1484570703,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,612028.1,612028.1,20714,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570774,1501330.00
01/16/2017 07:45,2,0.000,ALERT,211.25,300.27,59.991,1484570703,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,600701.6,600701.6,20906,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570776,1501331.00
01/16/2017 07:45,2,0.000,ALERT,211.70,300.87,59.954,1484570703,"201051344000576","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,611185.1,611185.1,20613,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484570778,1501332.00
01/16/2017 07:45,2,0.000,ALERT,209.90,297.57,59.981,1484570703,"274151322000087","219011344069620",0.00,-0.50,0,294.86,302.68,0.0,0.0,0.000,814812.5,814812.5,20920,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484570779,1501333.00
01/16/2017 08:00,2,0.000,ALERT,211.03,299.97,59.949,1484571603,"201051344000645","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,610491.7,610491.7,20589,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571605,1501334.00
01/16/2017 08:00,2,0.000,ALERT,209.22,297.26,59.907,1484571603,"274151322000085","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,841565.5,841565.5,20731,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571607,1501335.00
01/16/2017 08:00,2,0.000,ALERT,211.25,299.67,59.922,1484571603,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,599822.8,599822.8,20963,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571609,1501336.00
01/16/2017 08:00,2,0.000,ALERT,210.57,299.67,59.954,1484571603,"201051344000469","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,602576.6,602576.6,20941,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571611,1501337.00
01/16/2017 08:00,2,0.000,ALERT,209.44,298.77,59.949,1484571603,"201051344000646","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,599235.2,599235.2,20924,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571612,1501338.00
01/16/2017 08:00,2,0.000,ALERT,208.99,297.26,59.949,1484571603,"274151322000052","219011344069620",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,869517.5,869517.5,20493,0,0,0,L,1151911521,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571614,1501339.00
01/16/2017 08:00,2,0.000,ALERT,209.67,299.07,59.954,1484571603,"201051344000585","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,609698.4,609698.4,20986,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571616,1501340.00
01/16/2017 08:00,2,0.000,ALERT,209.67,299.37,59.959,1484571603,"201051344001230","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,602619.7,602619.7,20844,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571618,1501341.00
01/16/2017 08:00,2,0.000,ALERT,210.12,299.97,59.933,1484571603,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,594507.0,594507.0,20957,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571619,1501342.00
01/16/2017 08:00,2,0.000,ALERT,209.22,299.07,59.954,1484571603,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,609675.6,609675.6,20915,0,0,0,L,1122011218,0,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571621,1501343.00
01/16/2017 08:00,2,0.000,ALERT,209.44,296.66,59.991,1484571603,"274151322000094","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,715947.6,715947.6,21202,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571623,1501344.00
01/16/2017 08:00,2,0.000,ALERT,210.57,300.57,59.959,1484571603,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,618054.0,618054.0,20861,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571625,1501345.00
01/16/2017 08:00,2,0.000,ALERT,209.22,299.37,59.959,1484571603,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,606647.3,606647.3,20985,0,0,0,L,1122011218,0,120.42,119.30,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571627,1501346.00
01/16/2017 08:00,2,0.000,ALERT,209.67,299.07,59.949,1484571603,"201051344000438","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,607744.4,607744.4,20997,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571629,1501347.00
01/16/2017 08:00,2,0.000,ALERT,209.90,298.47,59.949,1484571603,"201051344000417","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,592937.1,592937.1,21109,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571630,1501348.00
01/16/2017 08:00,2,0.000,ALERT,209.44,297.87,59.986,1484571603,"274151322000083","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,861191.9,861191.9,20528,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571632,1501349.00
01/16/2017 08:00,2,0.000,ALERT,209.90,297.26,59.949,1484571603,"274151322000076","219011344069620",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,918086.5,918086.5,20639,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571634,1501350.00
01/16/2017 08:00,2,0.000,ALERT,210.57,300.57,59.933,1484571603,"201051344000868","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,601106.9,601106.9,20954,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571636,1501351.00
01/16/2017 08:00,2,0.000,ALERT,209.44,298.77,59.949,1484571603,"274151322000095","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,909133.1,909133.1,20704,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571638,1501352.00
01/16/2017 08:00,2,0.000,ALERT,210.35,299.67,59.959,1484571603,"201051344000988","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,565000.9,565000.9,20983,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571639,1501353.00
01/16/2017 08:00,2,0.000,ALERT,209.44,298.17,59.954,1484571603,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,607873.2,607873.2,21015,0,0,0,L,1122011218,0,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571641,1501354.00
01/16/2017 08:00,2,0.000,ALERT,210.35,299.67,59.917,1484571603,"201051344000458","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,611103.8,611103.8,20727,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571643,1501355.00
01/16/2017 08:00,2,0.000,ALERT,211.25,299.97,59.965,1484571603,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,609744.0,609744.0,20660,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571645,1501356.00
01/16/2017 08:00,2,0.000,ALERT,210.12,299.07,59.949,1484571603,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,607020.4,607020.4,20914,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571646,1501357.00
01/16/2017 08:00,2,0.000,ALERT,209.90,298.47,59.959,1484571603,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,604036.3,604036.3,20925,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571648,1501358.00
01/16/2017 08:00,2,0.000,ALERT,209.90,299.67,59.959,1484571603,"201051344001145","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,609992.0,609992.0,20788,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571650,1501359.00
01/16/2017 08:00,2,0.000,ALERT,209.67,298.47,59.965,1484571603,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,602504.1,602504.1,20960,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571652,1501360.00
01/16/2017 08:00,2,0.000,ALERT,208.99,297.26,59.938,1484571603,"274151322000088","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,826554.3,826554.3,20646,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571654,1501361.00
01/16/2017 08:00,2,0.000,ALERT,209.90,296.66,59.949,1484571603,"274151322000068","219011344069620",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,716890.8,716890.8,21103,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571655,1501362.00
01/16/2017 08:00,2,0.000,ALERT,209.22,299.07,59.954,1484571603,"201051344001135","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,598174.8,598174.8,21008,0,0,0,L,1122011218,0,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571657,1501363.00
01/16/2017 08:00,2,0.000,ALERT,210.12,300.27,59.959,1484571603,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,613579.9,613579.9,20899,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571659,1501364.00
01/16/2017 08:00,2,0.000,ALERT,209.67,298.77,59.928,1484571603,"201051344001203","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,606532.5,606532.5,21010,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571661,1501365.00
01/16/2017 08:00,2,0.000,ALERT,208.99,297.26,59.949,1484571603,"274151322000054","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,842787.6,842787.6,20725,0,0,0,L,1151911521,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571663,1501366.00
01/16/2017 08:00,2,0.000,ALERT,210.80,299.37,59.965,1484571603,"201051344000867","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,600010.0,600010.0,20990,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571665,1501367.00
01/16/2017 08:00,2,0.000,ALERT,209.44,298.77,59.954,1484571603,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,603562.2,603562.2,20928,0,0,0,L,1122011218,0,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571666,1501368.00
01/16/2017 08:00,2,0.000,ALERT,210.35,299.37,59.959,1484571603,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,618914.5,618914.5,20581,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571668,1501369.00
01/16/2017 08:00,2,0.000,ALERT,210.57,298.17,59.959,1484571603,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,608547.6,608547.6,20565,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571670,1501370.00
01/16/2017 08:00,2,0.000,ALERT,210.80,300.57,59.959,1484571603,"201051344000569","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,619208.0,619208.0,20592,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484571672,1501371.00
01/16/2017 08:00,2,0.000,ALERT,210.57,299.97,59.944,1484571603,"201051344000983","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,612028.1,612028.1,20716,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571674,1501372.00
01/16/2017 08:00,2,0.000,ALERT,210.57,299.67,59.970,1484571603,"201051344001158","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,600701.6,600701.6,20908,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571675,1501373.00
01/16/2017 08:00,2,0.000,ALERT,211.03,300.57,59.959,1484571603,"201051344000576","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,611185.1,611185.1,20615,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571677,1501374.00
01/16/2017 08:00,2,0.000,ALERT,209.44,296.36,59.959,1484571603,"274151322000087","219011344069620",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,814812.5,814812.5,20922,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484571679,1501375.00
01/16/2017 08:15,2,0.000,ALERT,211.48,300.27,59.970,1484572503,"201051344000645","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,610491.7,610491.7,20591,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572505,1501376.00
01/16/2017 08:15,2,0.000,ALERT,209.90,297.57,59.981,1484572503,"274151322000085","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,841565.5,841565.5,20733,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572507,1501377.00
01/16/2017 08:15,2,0.000,ALERT,211.93,300.57,59.981,1484572503,"201051344000633","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,599822.8,599822.8,20965,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572509,1501378.00
01/16/2017 08:15,2,0.000,ALERT,211.03,300.27,59.981,1484572503,"201051344000469","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,602576.6,602576.6,20943,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572511,1501379.00
01/16/2017 08:15,2,0.000,ALERT,209.67,299.37,59.970,1484572503,"201051344000646","219011344069620",0.00,-2.00,0,296.36,307.78,0.0,0.0,0.000,599235.2,599235.2,20926,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572513,1501380.00
01/16/2017 08:15,2,0.000,ALERT,209.44,297.26,59.959,1484572503,"274151322000052","219011344069620",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,869517.5,869517.5,20495,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572515,1501381.00
01/16/2017 08:15,2,0.000,ALERT,209.90,299.07,59.991,1484572503,"201051344000585","219011344069620",0.00,-1.50,0,296.36,307.48,0.0,0.0,0.000,609698.4,609698.4,20988,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572516,1501382.00
01/16/2017 08:15,2,0.000,ALERT,209.90,299.37,59.970,1484572503,"201051344001230","219011344069620",0.00,-2.00,0,297.26,308.39,0.0,0.0,0.000,602619.7,602619.7,20846,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572518,1501383.00
01/16/2017 08:15,2,0.000,ALERT,210.35,300.27,59.970,1484572503,"201051344000582","219011344069620",0.00,-2.50,0,297.87,308.39,0.0,0.0,0.000,594507.0,594507.0,20959,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572520,1501384.00
01/16/2017 08:15,2,0.000,ALERT,209.44,299.07,59.965,1484572503,"201051344000955","219011344069620",0.00,-2.00,0,296.96,308.09,0.0,0.0,0.000,609675.6,609675.6,20917,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572522,1501385.00
01/16/2017 08:15,2,0.000,ALERT,209.67,296.66,59.975,1484572503,"274151322000094","219011344069620",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,715947.6,715947.6,21204,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572524,1501386.00
01/16/2017 08:15,2,0.000,ALERT,211.03,301.17,59.970,1484572503,"201051344000579","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,618054.0,618054.0,20863,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572525,1501387.00
01/16/2017 08:15,2,0.000,ALERT,209.67,299.67,59.970,1484572503,"201051344000890","219011344069620",0.00,-1.50,0,297.57,309.29,0.0,0.0,0.000,606647.3,606647.3,20987,0,0,0,L,1122011218,0,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572527,1501388.00
01/16/2017 08:15,2,0.000,ALERT,209.90,299.07,59.965,1484572503,"201051344000438","219011344069620",0.00,-2.00,0,296.96,308.39,0.0,0.0,0.000,607744.4,607744.4,20999,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572529,1501389.00
01/16/2017 08:15,2,0.000,ALERT,210.35,298.77,59.954,1484572503,"201051344000417","219011344069620",0.00,-2.00,0,296.66,307.48,0.0,0.0,0.000,592937.1,592937.1,21111,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572531,1501390.00
01/16/2017 08:15,2,0.000,ALERT,209.90,298.17,59.986,1484572503,"274151322000083","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,861191.9,861191.9,20530,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572532,1501391.00
01/16/2017 08:15,2,0.000,ALERT,210.35,298.17,59.965,1484572503,"274151322000076","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,918086.5,918086.5,20641,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572534,1501392.00
01/16/2017 08:15,2,0.000,ALERT,211.03,301.17,59.965,1484572503,"201051344000868","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,601106.9,601106.9,20956,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572536,1501393.00
01/16/2017 08:15,2,0.000,ALERT,209.67,298.77,59.959,1484572503,"274151322000095","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,909133.1,909133.1,20706,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572538,1501394.00
01/16/2017 08:15,2,0.000,ALERT,211.03,300.57,59.959,1484572503,"201051344000988","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,565000.9,565000.9,20985,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572540,1501395.00
01/16/2017 08:15,2,0.000,ALERT,209.67,298.47,60.007,1484572503,"201051344001025","219011344069620",0.00,-2.50,0,296.06,307.78,0.0,0.0,0.000,607873.2,607873.2,21017,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572542,1501396.00
01/16/2017 08:15,2,0.000,ALERT,211.03,300.87,59.965,1484572503,"201051344000458","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,611103.8,611103.8,20729,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572543,1501397.00
01/16/2017 08:15,2,0.000,ALERT,211.70,300.57,59.975,1484572503,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,609744.0,609744.0,20662,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572545,1501398.00
01/16/2017 08:15,2,0.000,ALERT,210.35,299.07,59.954,1484572503,"201051344000685","219011344069620",0.00,-1.50,0,296.96,308.69,0.0,0.0,0.000,607020.4,607020.4,20916,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572547,1501399.00
01/16/2017 08:15,2,0.000,ALERT,210.12,298.77,59.975,1484572503,"201051344000917","219011344069620",0.00,-0.50,0,295.76,306.88,0.0,0.0,0.000,604036.3,604036.3,20927,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572549,1501400.00
01/16/2017 08:15,2,0.000,ALERT,210.35,299.37,59.981,1484572503,"201051344001145","219011344069620",0.00,-2.00,0,296.96,308.99,0.0,0.0,0.000,609992.0,609992.0,20790,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572551,1501401.00
01/16/2017 08:15,2,0.000,ALERT,210.12,298.77,59.981,1484572503,"201051344000651","219011344069620",0.00,-3.00,0,296.36,307.18,0.0,0.0,0.000,602504.1,602504.1,20962,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572552,1501402.00
01/16/2017 08:15,2,0.000,ALERT,209.44,297.26,59.975,1484572503,"274151322000088","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,826554.3,826554.3,20648,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572554,1501403.00
01/16/2017 08:15,2,0.000,ALERT,210.57,296.96,59.965,1484572503,"274151322000068","219011344069620",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,716890.8,716890.8,21105,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572556,1501404.00
01/16/2017 08:15,2,0.000,ALERT,209.67,299.37,59.991,1484572503,"201051344001135","219011344069620",0.00,-1.50,0,296.96,308.09,0.0,0.0,0.000,598174.8,598174.8,21010,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572558,1501405.00
01/16/2017 08:15,2,0.000,ALERT,210.80,301.47,59.986,1484572503,"201051344000594","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,613579.9,613579.9,20901,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572560,1501406.00
01/16/2017 08:15,2,0.000,ALERT,209.90,299.07,59.991,1484572503,"201051344001203","219011344069620",0.00,-2.00,0,296.66,308.99,0.0,0.0,0.000,606532.5,606532.5,21012,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572562,1501407.00
01/16/2017 08:15,2,0.000,ALERT,209.67,297.26,60.007,1484572503,"274151322000054","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,842787.6,842787.6,20727,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572563,1501408.00
01/16/2017 08:15,2,0.000,ALERT,211.48,300.27,59.981,1484572503,"201051344000867","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,600010.0,600010.0,20992,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572565,1501409.00
01/16/2017 08:15,2,0.000,ALERT,209.90,299.37,59.986,1484572503,"201051344001093","219011344069620",0.00,-0.50,0,296.66,307.18,0.0,0.0,0.000,603562.2,603562.2,20930,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572567,1501410.00
01/16/2017 08:15,2,0.000,ALERT,211.25,300.87,59.991,1484572503,"201051344000900","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,618914.5,618914.5,20583,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572569,1501411.00
01/16/2017 08:15,2,0.000,ALERT,211.25,299.97,59.991,1484572503,"201051344000648","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,608547.6,608547.6,20567,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572570,1501412.00
01/16/2017 08:15,2,0.000,ALERT,211.03,300.87,59.975,1484572503,"201051344000569","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,619208.0,619208.0,20594,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572572,1501413.00
01/16/2017 08:15,2,0.000,ALERT,211.03,300.87,59.981,1484572503,"201051344000983","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,612028.1,612028.1,20718,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572574,1501414.00
01/16/2017 08:15,2,0.000,ALERT,211.48,300.87,59.975,1484572503,"201051344001158","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,600701.6,600701.6,20910,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572576,1501415.00
01/16/2017 08:15,2,0.000,ALERT,211.48,301.17,59.975,1484572503,"201051344000576","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,611185.1,611185.1,20617,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484572578,1501416.00
01/16/2017 08:15,2,0.000,ALERT,209.90,297.57,59.981,1484572503,"274151322000087","219011344069620",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,814812.5,814812.5,20924,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484572579,1501417.00
01/16/2017 08:30,2,0.000,ALERT,211.93,300.87,59.991,1484573403,"201051344000645","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,610491.7,610491.7,20593,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573405,1501418.00
01/16/2017 08:30,2,0.018,ALERT,210.12,297.87,59.986,1484573403,"274151322000085","219011344069620",28.92,-1.00,0,295.16,299.97,0.0,0.0,0.000,841565.5,841565.5,20735,0,0,0,L,1151911521,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1484573407,1501419.00
01/16/2017 08:30,2,0.000,ALERT,212.16,300.87,60.012,1484573403,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,599822.8,599822.8,20967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573409,1501420.00
01/16/2017 08:30,2,0.000,ALERT,211.70,301.17,59.986,1484573403,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,602576.6,602576.6,20945,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573410,1501421.00
01/16/2017 08:30,2,0.000,ALERT,210.35,299.67,60.007,1484573403,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,599235.2,599235.2,20928,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573412,1501422.00
01/16/2017 08:30,2,0.043,ALERT,209.90,299.07,60.018,1484573403,"274151322000052","219011344069620",29.04,-2.00,0,294.86,300.57,0.0,0.0,0.000,869517.5,869517.5,20497,0,0,0,L,1151911521,0,119.97,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1484573414,1501423.00
01/16/2017 08:30,2,0.000,ALERT,210.57,299.97,59.981,1484573403,"201051344000585","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,609698.4,609698.4,20990,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573416,1501424.00
01/16/2017 08:30,2,0.000,ALERT,210.57,300.27,60.002,1484573403,"201051344001230","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,602619.7,602619.7,20848,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484573418,1501425.00
01/16/2017 08:30,2,0.000,ALERT,211.03,300.87,60.007,1484573403,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,594507.0,594507.0,20961,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573420,1501426.00
01/16/2017 08:30,2,0.000,ALERT,210.12,299.67,59.991,1484573403,"201051344000955","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,609675.6,609675.6,20919,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573421,1501427.00
01/16/2017 08:30,2,0.000,ALERT,210.12,297.57,59.991,1484573403,"274151322000094","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,715947.6,715947.6,21206,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573423,1501428.00
01/16/2017 08:30,2,0.000,ALERT,211.48,301.77,59.970,1484573403,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,618054.0,618054.0,20865,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484573425,1501429.00
01/16/2017 08:30,2,0.000,ALERT,210.35,300.27,59.981,1484573403,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,606647.3,606647.3,20989,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573427,1501430.00
01/16/2017 08:30,2,0.000,ALERT,210.80,299.97,59.959,1484573403,"201051344000438","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,607744.4,607744.4,21001,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573428,1501431.00
01/16/2017 08:30,2,0.000,ALERT,211.03,299.67,59.991,1484573403,"201051344000417","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,592937.1,592937.1,21113,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573430,1501432.00
01/16/2017 08:30,2,0.020,ALERT,209.90,297.87,59.986,1484573403,"274151322000083","219011344069620",28.73,-1.50,0,295.46,300.57,0.0,0.0,0.000,861191.9,861191.9,20532,0,0,0,L,1151911521,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1484573432,1501433.00
01/16/2017 08:30,2,0.000,ALERT,211.03,301.17,60.034,1484573403,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,601106.9,601106.9,20958,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484573435,1501434.00
01/16/2017 08:30,2,0.012,ALERT,209.90,299.07,59.991,1484573403,"274151322000095","219011344069620",28.98,-2.50,0,296.36,300.87,0.0,0.0,0.000,909133.1,909133.1,20708,0,0,0,L,1151911521,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1484573437,1501435.00
01/16/2017 08:30,2,0.000,ALERT,211.03,300.57,59.986,1484573403,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,565000.9,565000.9,20987,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573439,1501436.00
01/16/2017 08:30,2,0.000,ALERT,210.35,299.07,59.986,1484573403,"201051344001025","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,607873.2,607873.2,21019,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484573441,1501437.00
01/16/2017 08:30,2,0.000,ALERT,211.25,300.87,59.991,1484573403,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,611103.8,611103.8,20731,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573442,1501438.00
