ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 08:30,2,0.000,ALERT,211.70,300.27,59.986,1484573403,"201051344000853","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,609744.0,609744.0,20664,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573444,1501439.00
01/16/2017 08:30,2,0.000,ALERT,210.80,299.67,59.996,1484573403,"201051344000685","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,607020.4,607020.4,20918,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573446,1501440.00
01/16/2017 08:30,2,0.000,ALERT,210.57,299.37,59.959,1484573403,"201051344000917","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,604036.3,604036.3,20929,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573448,1501441.00
01/16/2017 08:30,2,0.000,ALERT,210.80,299.97,59.986,1484573403,"201051344001145","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,609992.0,609992.0,20792,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573450,1501442.00
01/16/2017 08:30,2,0.000,ALERT,210.57,299.07,59.991,1484573403,"201051344000651","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,602504.1,602504.1,20964,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573451,1501443.00
01/16/2017 08:30,2,0.010,ALERT,209.67,297.26,59.970,1484573403,"274151322000088","219011344069620",27.45,-1.00,0,294.86,299.67,0.0,0.0,0.000,826554.3,826554.3,20650,0,0,0,L,1151911521,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1484573453,1501444.00
01/16/2017 08:30,2,0.000,ALERT,210.80,297.26,59.970,1484573403,"274151322000068","219011344069620",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,716890.8,716890.8,21107,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573455,1501445.00
01/16/2017 08:30,2,0.000,ALERT,210.35,299.97,59.944,1484573403,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,598174.8,598174.8,21012,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484573457,1501446.00
01/16/2017 08:30,2,0.000,ALERT,211.03,301.17,59.986,1484573403,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,613579.9,613579.9,20903,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573459,1501447.00
01/16/2017 08:30,2,0.000,ALERT,210.57,299.37,59.996,1484573403,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,606532.5,606532.5,21014,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573460,1501448.00
01/16/2017 08:30,2,0.016,ALERT,210.12,298.17,59.981,1484573403,"274151322000054","219011344069620",29.24,-0.50,0,295.16,300.57,0.0,0.0,0.000,842787.6,842787.6,20729,0,0,0,L,1151911521,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1484573462,1501449.00
01/16/2017 08:30,2,0.000,ALERT,211.70,299.97,59.996,1484573403,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,600010.0,600010.0,20994,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573464,1501450.00
01/16/2017 08:30,2,0.000,ALERT,210.35,299.67,60.012,1484573403,"201051344001093","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,603562.2,603562.2,20932,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573466,1501451.00
01/16/2017 08:30,2,0.000,ALERT,211.25,300.87,59.996,1484573403,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,618914.5,618914.5,20585,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573468,1501452.00
01/16/2017 08:30,2,0.000,ALERT,211.48,299.97,59.991,1484573403,"201051344000648","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,608547.6,608547.6,20569,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573469,1501453.00
01/16/2017 08:30,2,0.000,ALERT,211.25,301.17,59.981,1484573403,"201051344000569","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,619208.0,619208.0,20596,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573471,1501454.00
01/16/2017 08:30,2,0.000,ALERT,211.25,301.17,59.996,1484573403,"201051344000983","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,612028.1,612028.1,20720,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573473,1501455.00
01/16/2017 08:30,2,0.000,ALERT,211.25,300.57,59.991,1484573403,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,600701.6,600701.6,20912,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573475,1501456.00
01/16/2017 08:30,2,0.000,ALERT,211.70,301.17,59.996,1484573403,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,611185.1,611185.1,20619,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484573477,1501457.00
01/16/2017 08:30,2,0.047,ALERT,210.12,296.96,59.981,1484573403,"274151322000087","219011344069620",13.99,-0.50,0,294.26,299.37,0.0,0.0,0.000,814812.5,814812.5,20926,0,0,0,L,1151911521,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1484573478,1501458.00
01/16/2017 08:30,2,0.018,ALERT,210.57,297.87,59.996,1484573403,"274151322000076","219011344069620",30.08,-1.50,0,296.06,299.97,0.0,0.0,0.000,918086.5,918086.5,20644,0,0,0,L,1151911521,1,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1484573480,1501459.00
01/16/2017 08:45,2,0.176,ALERT,212.38,346.26,59.981,1484574303,"201051344000645","219011344069620",27.12,-0.50,0,298.77,347.76,4.8,2.8,0.000,610491.9,610491.9,20595,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1484574306,1501460.00
01/16/2017 08:45,2,0.090,ALERT,210.80,325.82,59.986,1484574303,"274151322000085","219011344069620",26.02,-1.00,0,295.46,336.94,2.4,0.4,0.000,841565.5,841565.5,20737,0,0,0,L,1151911521,0,121.55,121.33,0100,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1484574307,1501461.00
01/16/2017 08:45,2,0.217,ALERT,212.61,303.28,59.975,1484574303,"201051344000633","219011344069620",21.39,-2.00,0,297.26,304.18,4.8,2.7,0.000,599823.0,599823.0,20969,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1484574309,1501462.00
01/16/2017 08:45,2,0.209,ALERT,212.38,349.86,59.986,1484574303,"201051344000469","219011344069620",28.13,-2.00,0,298.17,350.17,6.0,3.8,0.000,602577.0,602577.0,20947,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1484574311,1501463.00
01/16/2017 08:45,2,0.188,ALERT,210.57,301.77,59.949,1484574303,"201051344000646","219011344069620",23.06,-2.00,0,297.26,302.37,4.4,2.4,0.000,599235.4,599235.4,20930,0,0,0,L,1122011218,0,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1484574313,1501464.00
01/16/2017 08:45,2,0.115,ALERT,210.35,329.43,59.975,1484574303,"274151322000052","219011344069620",26.08,-1.50,0,295.16,336.34,3.1,1.0,0.000,869517.5,869517.5,20499,0,0,0,L,1151911521,0,120.20,121.78,0100,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1484574315,1501465.00
01/16/2017 08:45,2,0.186,ALERT,210.80,301.17,59.991,1484574303,"201051344000585","219011344069620",22.05,-1.50,0,296.96,302.68,4.2,2.1,0.000,609698.6,609698.6,20992,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1484574316,1501466.00
01/16/2017 08:45,2,0.188,ALERT,210.57,300.87,59.986,1484574303,"201051344001230","219011344069620",20.97,-2.00,0,297.87,302.07,4.0,1.9,0.000,602619.9,602619.9,20850,0,0,0,L,1122011218,0,121.33,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1484574318,1501467.00
01/16/2017 08:45,2,0.189,ALERT,211.48,331.53,59.981,1484574303,"201051344000582","219011344069620",26.50,-2.50,0,298.47,336.64,5.1,3.0,0.000,594507.3,594507.3,20963,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1484574320,1501468.00
01/16/2017 08:45,2,0.236,ALERT,210.35,308.09,59.965,1484574303,"201051344000955","219011344069620",21.93,-1.50,0,297.57,309.59,5.3,3.2,0.000,609675.9,609675.9,20921,0,0,0,L,1122011218,0,120.65,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1484574322,1501469.00
01/16/2017 08:45,2,0.000,ALERT,210.57,298.47,59.981,1484574303,"274151322000094","219011344069620",43.30,-2.00,0,295.76,413.89,0.0,0.0,0.000,715947.6,715947.6,21208,0,0,0,L,1151911521,0,120.42,122.01,0002,-3,0,0,0,0,0,0,116,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1484574324,1501470.00
01/16/2017 08:45,2,0.215,ALERT,212.16,338.74,59.996,1484574303,"201051344000579","219011344069620",27.43,-1.00,0,299.67,353.17,6.0,3.9,0.004,618054.4,618054.4,20867,0,0,0,L,1122011218,0,120.88,121.10,0100,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1484574326,1501471.00
01/16/2017 08:45,2,0.195,ALERT,210.80,334.24,59.996,1484574303,"201051344000890","219011344069620",26.74,-1.00,0,298.17,336.64,5.3,3.2,0.000,606647.6,606647.6,20991,0,0,0,L,1122011218,0,121.55,119.97,0100,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1484574328,1501472.00
01/16/2017 08:45,2,0.215,ALERT,211.03,300.87,59.981,1484574303,"201051344000438","219011344069620",19.46,-2.50,0,297.87,302.37,4.2,2.2,0.000,607744.6,607744.6,21003,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1484574330,1501473.00
01/16/2017 08:45,2,0.217,ALERT,211.03,299.97,59.996,1484574303,"201051344000417","219011344069620",20.22,-2.00,0,296.96,301.47,4.5,2.4,0.000,592937.4,592937.4,21115,0,0,0,L,1122011218,0,121.10,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1484574331,1501474.00
01/16/2017 08:45,2,0.092,ALERT,210.80,327.02,59.975,1484574303,"274151322000083","219011344069620",26.28,-1.50,0,296.36,336.64,2.4,0.4,0.000,861191.9,861191.9,20534,0,0,0,L,1151911521,0,120.42,121.55,0100,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1484574333,1501475.00
01/16/2017 08:45,2,0.090,ALERT,211.25,349.26,59.991,1484574303,"274151322000076","219011344069620",28.47,-1.00,0,296.36,350.17,2.6,0.6,0.000,918086.5,918086.5,20646,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1484574335,1501476.00
01/16/2017 08:45,2,0.184,ALERT,211.93,349.56,59.986,1484574303,"201051344000868","219011344069620",26.46,-1.00,0,299.67,353.47,5.0,2.9,0.000,601107.1,601107.1,20960,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1484574337,1501477.00
01/16/2017 08:45,2,0.082,ALERT,210.57,329.13,60.018,1484574303,"274151322000095","219011344069620",28.03,-2.00,0,297.26,336.94,2.3,0.3,0.000,909133.1,909133.1,20710,0,0,0,L,1151911521,0,121.10,121.33,0100,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1484574339,1501478.00
01/16/2017 08:45,2,0.160,ALERT,211.48,302.68,59.996,1484574303,"201051344000988","219011344069620",20.20,-1.00,0,296.36,304.48,3.3,1.3,0.000,565001.0,565001.0,20989,0,0,0,L,1122011218,0,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484574340,1501479.00
01/16/2017 08:45,2,0.184,ALERT,210.57,330.33,59.991,1484574303,"201051344001025","219011344069620",26.40,-2.00,0,296.06,336.34,4.9,2.8,0.000,607873.4,607873.4,21021,0,0,0,L,1122011218,0,120.88,120.65,0100,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1484574342,1501480.00
01/16/2017 08:45,2,0.209,ALERT,211.93,338.14,59.949,1484574303,"201051344000458","219011344069620",26.84,0.50,0,298.77,351.67,5.7,3.6,0.000,611104.2,611104.2,20733,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1484574344,1501481.00
01/16/2017 08:45,2,0.197,ALERT,212.61,354.37,59.986,1484574303,"201051344000853","219011344069620",26.14,-1.00,0,298.47,354.97,5.2,3.1,0.000,609744.3,609744.3,20666,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1484574346,1501482.00
01/16/2017 08:45,2,0.215,ALERT,211.03,300.87,59.938,1484574303,"201051344000685","219011344069620",21.23,-1.50,0,297.57,302.07,4.7,2.6,0.000,607020.6,607020.6,20920,0,0,0,L,1122011218,0,121.78,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1484574348,1501483.00
01/16/2017 08:45,2,0.186,ALERT,210.80,300.57,59.991,1484574303,"201051344000917","219011344069620",20.54,-0.50,0,296.66,301.47,3.9,1.8,0.000,604036.4,604036.4,20931,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1484574349,1501484.00
01/16/2017 08:45,2,0.148,ALERT,211.03,325.82,59.996,1484574303,"201051344001145","219011344069620",25.82,-1.50,0,297.87,338.14,3.9,1.9,0.000,609992.1,609992.1,20794,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1484574351,1501485.00
01/16/2017 08:45,2,0.242,ALERT,210.80,305.08,59.986,1484574303,"201051344000651","219011344069620",21.47,-3.00,0,297.26,305.68,5.3,3.2,0.000,602504.4,602504.4,20966,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1484574353,1501486.00
01/16/2017 08:45,2,0.078,ALERT,210.12,325.82,59.970,1484574303,"274151322000088","219011344069620",26.42,-0.50,0,296.06,336.04,2.1,0.1,0.000,826554.3,826554.3,20652,0,0,0,L,1151911521,0,121.33,121.10,0100,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1484574355,1501487.00
01/16/2017 08:45,2,0.008,ALERT,211.25,394.95,59.981,1484574303,"274151322000068","219011344069620",43.58,-0.50,0,295.76,414.49,0.0,0.0,0.000,716890.8,716890.8,21109,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,132,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1484574357,1501488.00
01/16/2017 08:45,2,0.166,ALERT,210.57,341.75,59.986,1484574303,"201051344001135","219011344069620",26.48,-1.50,0,297.87,343.25,4.5,2.4,0.000,598175.0,598175.0,21014,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1484574358,1501489.00
01/16/2017 08:45,2,0.191,ALERT,211.70,339.65,59.986,1484574303,"201051344000594","219011344069620",27.21,-1.50,0,298.47,344.15,5.3,3.2,0.009,613580.2,613580.2,20905,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1484574360,1501490.00
01/16/2017 08:45,2,0.170,ALERT,210.80,300.87,59.991,1484574303,"201051344001203","219011344069620",23.38,-2.00,0,297.57,303.88,4.0,2.0,0.000,606532.7,606532.7,21016,0,0,0,L,1122011218,0,121.78,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1484574362,1501491.00
01/16/2017 08:45,2,0.092,ALERT,210.35,342.35,59.975,1484574303,"274151322000054","219011344069620",26.70,0.00,0,296.36,343.55,2.5,0.5,0.000,842787.6,842787.6,20731,0,0,0,L,1151911521,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1484574364,1501492.00
01/16/2017 08:45,2,0.188,ALERT,212.38,343.55,60.012,1484574303,"201051344000867","219011344069620",26.44,-0.50,0,297.87,345.06,5.0,2.9,0.000,600010.3,600010.3,20996,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484574366,1501493.00
01/16/2017 08:45,2,0.240,ALERT,210.80,301.17,59.991,1484574303,"201051344001093","219011344069620",22.11,-0.50,0,297.57,301.77,5.4,3.3,0.000,603562.6,603562.6,20934,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1484574368,1501494.00
01/16/2017 08:45,2,0.119,ALERT,211.93,352.57,59.991,1484574303,"201051344000900","219011344069620",26.20,-1.00,0,298.17,353.17,3.2,1.2,0.000,618914.6,618914.6,20587,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1484574369,1501495.00
01/16/2017 08:45,2,0.201,ALERT,212.38,339.65,60.007,1484574303,"201051344000648","219011344069620",27.99,-2.00,0,297.87,351.97,5.8,3.6,0.004,608548.0,608548.0,20571,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1484574371,1501496.00
01/16/2017 08:45,2,0.197,ALERT,212.38,339.34,59.996,1484574303,"201051344000569","219011344069620",28.03,-1.00,0,299.37,353.47,5.6,3.5,0.009,619208.3,619208.3,20598,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1484574373,1501497.00
01/16/2017 08:45,2,0.193,ALERT,212.16,338.74,59.996,1484574303,"201051344000983","219011344069620",25.84,-0.50,0,299.07,354.37,5.1,3.0,0.004,612028.4,612028.4,20722,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484574375,1501498.00
01/16/2017 08:45,2,0.166,ALERT,212.38,339.34,59.996,1484574303,"201051344001158","219011344069620",27.75,-2.00,0,298.17,351.97,4.7,2.6,0.004,600701.8,600701.8,20914,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1484574377,1501499.00
01/16/2017 08:45,2,0.215,ALERT,212.83,346.56,60.028,1484574303,"201051344000576","219011344069620",26.58,-1.50,0,298.77,348.06,5.8,3.7,0.000,611185.4,611185.4,20621,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484574378,1501500.00
01/16/2017 08:45,2,0.105,ALERT,210.80,324.62,59.986,1484574303,"274151322000087","219011344069620",25.70,-0.50,0,295.46,336.64,2.8,0.8,0.000,814812.5,814812.5,20928,0,0,0,L,1151911521,0,120.88,121.78,0100,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484574380,1501501.00
01/16/2017 09:00,2,0.812,ACTIVE,213.29,346.56,59.981,1484575203,"201051344000645","219011344069620",31.63,0.50,0,300.27,359.18,26.1,23.3,0.177,610493.5,610493.5,20597,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575204,1501502.00
01/16/2017 09:00,2,0.271,ACTIVE,211.25,356.48,60.028,1484575203,"274151322000085","219011344069620",33.22,1.00,0,297.26,366.40,9.1,6.9,0.035,841566.1,841566.1,20739,0,0,0,L,1151911521,0,121.33,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575205,1501503.00
01/16/2017 09:00,2,0.334,ACTIVE,213.29,373.91,59.996,1484575203,"201051344000633","219011344069620",34.85,-1.00,0,299.37,377.52,11.8,9.5,0.049,599824.3,599824.3,20971,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575206,1501504.00
01/16/2017 09:00,2,0.840,ACTIVE,213.06,356.18,59.965,1484575203,"201051344000469","219011344069620",32.60,-1.00,0,299.37,367.90,27.8,24.9,0.194,602578.9,602578.9,20949,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575207,1501505.00
01/16/2017 09:00,2,0.633,ACTIVE,211.03,351.07,59.991,1484575203,"201051344000646","219011344069620",32.24,-1.00,0,298.17,358.28,20.7,18.1,0.141,599236.8,599236.8,20932,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575208,1501506.00
01/16/2017 09:00,2,0.752,ACTIVE,210.57,342.35,59.975,1484575203,"274151322000052","219011344069620",31.31,0.50,0,297.26,349.56,23.8,21.1,0.150,869518.6,869518.6,20501,0,0,0,L,1151911521,0,120.20,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575209,1501507.00
01/16/2017 09:00,2,0.625,ACTIVE,211.48,351.97,60.034,1484575203,"201051344000585","219011344069620",32.24,0.00,0,298.47,363.39,20.5,17.8,0.133,609699.9,609699.9,20994,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575210,1501508.00
01/16/2017 09:00,2,0.646,ACTIVE,211.25,342.65,60.002,1484575203,"201051344001230","219011344069620",31.25,-0.50,0,299.07,350.77,20.5,17.9,0.141,602621.1,602621.1,20852,0,0,0,L,1122011218,0,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575210,1501509.00
01/16/2017 09:00,2,0.660,ACTIVE,211.70,350.17,59.986,1484575203,"201051344000582","219011344069620",32.07,-1.50,0,299.67,358.58,21.5,18.8,0.137,594508.8,594508.8,20965,0,0,0,L,1122011218,0,121.78,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575211,1501510.00
01/16/2017 09:00,2,0.725,ACTIVE,210.80,342.35,60.023,1484575203,"201051344000955","219011344069620",31.21,-0.50,0,299.07,357.98,22.9,20.2,0.155,609677.6,609677.6,20923,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575212,1501511.00
01/16/2017 09:00,2,0.512,ALERT,211.03,447.85,59.981,1484575203,"274151322000094","219011344069620",42.52,0.00,0,296.06,457.47,22.1,19.4,0.141,715948.2,715948.2,21210,0,0,0,L,1151911521,0,120.65,122.23,0002,-2,0,0,0,0,0,0,69,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575214,1501512.00
01/16/2017 09:00,2,0.865,ACTIVE,213.06,357.68,60.012,1484575203,"201051344000579","219011344069620",32.84,0.00,0,300.87,369.40,28.8,25.8,0.199,618056.4,618056.4,20869,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575215,1501513.00
01/16/2017 09:00,2,0.703,ACTIVE,211.03,352.57,59.970,1484575203,"201051344000890","219011344069620",32.32,0.00,0,299.07,364.29,23.0,20.3,0.146,606649.2,606649.2,20993,0,0,0,L,1122011218,0,121.78,119.97,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575216,1501514.00
01/16/2017 09:00,2,0.455,ACTIVE,211.25,375.41,59.954,1484575203,"201051344000438","219011344069620",34.99,-1.00,0,298.47,380.82,16.2,13.7,0.075,607745.8,607745.8,21005,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575217,1501515.00
01/16/2017 09:00,2,0.730,ALERT,211.48,341.45,59.986,1484575203,"201051344000417","219011344069620",20.75,-1.00,0,298.17,346.86,15.3,12.9,0.088,592938.3,592938.3,21117,0,0,0,L,1122011218,0,121.55,120.88,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575219,1501516.00
01/16/2017 09:00,2,0.754,ACTIVE,211.03,345.66,59.981,1484575203,"274151322000083","219011344069620",31.33,0.50,0,297.87,351.67,23.9,21.2,0.159,861192.9,861192.9,20536,0,0,0,L,1151911521,0,120.65,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575219,1501517.00
01/16/2017 09:00,2,0.838,ALERT,211.70,354.07,59.975,1484575203,"274151322000076","219011344069620",32.14,1.00,0,297.57,359.48,27.3,24.5,0.177,918087.6,918087.6,20648,0,0,0,L,1151911521,0,121.10,122.23,0002,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575221,1501518.00
01/16/2017 09:00,2,0.352,ACTIVE,212.61,365.80,59.986,1484575203,"201051344000868","219011344069620",34.05,0.00,0,300.87,369.40,12.2,9.8,0.053,601108.3,601108.3,20962,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575222,1501519.00
01/16/2017 09:00,2,0.818,ACTIVE,210.80,352.27,59.970,1484575203,"274151322000095","219011344069620",31.89,0.00,0,298.77,359.78,26.4,23.6,0.177,909134.2,909134.2,20712,0,0,0,L,1151911521,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575223,1501520.00
01/16/2017 09:00,2,0.898,ALERT,212.61,345.96,59.981,1484575203,"201051344000988","219011344069620",20.99,0.00,0,298.47,354.37,19.1,16.5,0.146,565001.9,565001.9,20991,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575225,1501521.00
01/16/2017 09:00,2,0.717,ACTIVE,211.03,342.65,60.002,1484575203,"201051344001025","219011344069620",31.37,-1.00,0,297.87,360.38,22.8,20.1,0.155,607874.9,607874.9,21023,0,0,0,L,1122011218,0,121.33,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575226,1501522.00
01/16/2017 09:00,2,0.934,ACTIVE,212.83,352.57,59.981,1484575203,"201051344000458","219011344069620",32.18,1.50,0,300.27,364.89,30.5,27.5,0.225,611106.1,611106.1,20735,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575227,1501523.00
01/16/2017 09:00,2,0.932,ACTIVE,213.29,351.07,59.981,1484575203,"201051344000853","219011344069620",32.01,-0.50,0,300.27,365.49,30.2,27.3,0.221,609746.0,609746.0,20668,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575228,1501524.00
01/16/2017 09:00,2,0.723,ACTIVE,211.48,346.86,59.986,1484575203,"201051344000685","219011344069620",31.73,-0.50,0,298.47,357.68,23.3,20.5,0.159,607022.1,607022.1,20922,0,0,0,L,1122011218,0,122.23,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575229,1501525.00
01/16/2017 09:00,2,0.271,ACTIVE,211.48,340.25,59.981,1484575203,"201051344000917","219011344069620",30.83,0.50,0,296.96,363.99,8.6,6.3,0.022,604037.3,604037.3,20933,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575230,1501526.00
01/16/2017 09:00,2,0.682,ACTIVE,211.48,346.56,59.996,1484575203,"201051344001145","219011344069620",31.81,-0.50,0,298.47,358.58,22.0,19.3,0.150,609993.4,609993.4,20796,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575230,1501527.00
01/16/2017 09:00,2,0.756,ACTIVE,211.48,344.15,59.986,1484575203,"201051344000651","219011344069620",31.41,-1.50,0,298.47,358.88,24.1,21.4,0.159,602506.0,602506.0,20968,0,0,0,L,1122011218,0,122.01,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575231,1501528.00
01/16/2017 09:00,2,0.809,ACTIVE,210.35,341.75,59.975,1484575203,"274151322000088","219011344069620",30.89,1.00,0,296.66,349.56,25.3,22.5,0.164,826555.2,826555.2,20654,0,0,0,L,1151911521,0,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575232,1501529.00
01/16/2017 09:00,2,0.609,ALERT,211.70,430.42,59.970,1484575203,"274151322000068","219011344069620",40.73,1.50,0,296.96,459.27,25.1,22.3,0.150,716891.6,716891.6,21111,0,0,0,L,1151911521,0,121.33,122.46,0002,1,0,0,0,0,0,0,50,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575234,1501530.00
01/16/2017 09:00,2,0.725,ACTIVE,211.03,346.86,59.959,1484575203,"201051344001135","219011344069620",31.73,-0.50,0,298.77,362.19,23.3,20.6,0.159,598176.4,598176.4,21016,0,0,0,L,1122011218,0,121.55,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575235,1501531.00
01/16/2017 09:00,2,0.352,ACTIVE,212.38,365.49,59.954,1484575203,"201051344000594","219011344069620",33.99,-0.50,0,300.27,373.91,12.1,9.8,0.053,613581.5,613581.5,20907,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575236,1501532.00
01/16/2017 09:00,2,0.537,ACTIVE,211.48,372.11,59.970,1484575203,"201051344001203","219011344069620",34.69,-1.00,0,299.07,380.22,18.9,16.3,0.115,606533.9,606533.9,21018,0,0,0,L,1122011218,0,122.01,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575237,1501533.00
01/16/2017 09:00,2,0.865,ALERT,210.80,340.55,59.959,1484575203,"274151322000054","219011344069620",30.83,1.50,0,297.87,351.07,27.0,24.2,0.177,842788.7,842788.7,20733,0,0,0,L,1151911521,0,121.10,121.55,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575239,1501534.00
01/16/2017 09:00,2,0.338,ACTIVE,213.06,376.31,60.002,1484575203,"201051344000867","219011344069620",35.23,1.00,0,299.67,380.82,12.1,9.7,0.049,600011.5,600011.5,20998,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575240,1501535.00
01/16/2017 09:00,2,0.328,ACTIVE,211.25,339.65,59.933,1484575203,"201051344001093","219011344069620",30.97,0.50,0,298.77,357.68,10.3,8.0,0.027,603563.9,603563.9,20936,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575240,1501536.00
01/16/2017 09:00,2,0.873,ACTIVE,212.83,357.98,59.975,1484575203,"201051344000900","219011344069620",32.70,0.00,0,300.27,373.31,29.0,26.0,0.225,618915.9,618915.9,20589,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575241,1501537.00
01/16/2017 09:00,2,0.984,ACTIVE,213.06,355.28,59.970,1484575203,"201051344000648","219011344069620",32.44,-1.00,0,299.67,368.80,32.4,29.3,0.234,608550.0,608550.0,20573,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575242,1501538.00
01/16/2017 09:00,2,1.006,ACTIVE,213.06,356.48,59.975,1484575203,"201051344000569","219011344069620",32.48,0.00,0,301.17,368.50,33.1,30.0,0.243,619210.3,619210.3,20600,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575243,1501539.00
01/16/2017 09:00,2,0.992,ACTIVE,213.06,355.58,59.991,1484575203,"201051344000983","219011344069620",32.32,0.00,0,300.87,369.70,32.5,29.5,0.256,612030.2,612030.2,20724,0,0,0,L,1122011218,0,121.55,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575244,1501540.00
01/16/2017 09:00,2,0.982,ACTIVE,213.29,353.17,59.965,1484575203,"201051344001158","219011344069620",32.10,-1.00,0,300.27,368.20,32.0,28.9,0.247,600703.6,600703.6,20916,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575245,1501541.00
01/16/2017 09:00,2,0.953,ACTIVE,213.51,358.88,59.970,1484575203,"201051344000576","219011344069620",32.76,-0.50,0,301.17,372.11,31.7,28.7,0.230,611187.3,611187.3,20623,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575246,1501542.00
01/16/2017 09:00,2,0.766,ACTIVE,211.03,360.38,59.970,1484575203,"274151322000087","219011344069620",33.06,1.50,0,296.96,366.40,25.6,22.8,0.164,814813.6,814813.6,20930,0,0,0,L,1151911521,0,121.10,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484575247,1501543.00
01/16/2017 09:15,2,2.297,ACTIVE,214.87,363.69,59.981,1484576104,"201051344000645","219011344069620",32.22,2.00,0,336.34,395.55,75.0,70.5,0.601,610507.1,610507.1,20598,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576105,1501544.00
01/16/2017 09:15,2,1.768,ACTIVE,211.93,371.51,60.023,1484576104,"274151322000085","219011344069620",33.22,3.30,0,331.23,389.24,59.5,55.5,0.407,841572.3,841572.3,20740,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576106,1501545.00
01/16/2017 09:15,2,2.238,ACTIVE,214.41,362.79,59.970,1484576104,"201051344000633","219011344069620",32.12,1.50,0,338.44,406.67,72.8,68.3,0.601,599832.2,599832.2,20972,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576107,1501546.00
01/16/2017 09:15,2,2.285,ACTIVE,214.64,367.30,59.965,1484576104,"201051344000469","219011344069620",32.42,0.50,0,337.24,398.56,75.1,70.5,0.614,602592.7,602592.7,20950,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576108,1501547.00
01/16/2017 09:15,2,1.691,ACTIVE,211.48,361.29,59.970,1484576104,"201051344000646","219011344069620",32.32,1.50,0,333.63,383.23,55.3,51.5,0.455,599246.8,599246.8,20933,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576109,1501548.00
01/16/2017 09:15,2,2.076,ACTIVE,211.48,352.27,59.896,1484576104,"274151322000052","219011344069620",31.95,3.30,0,332.43,377.82,67.1,62.9,0.455,869530.8,869530.8,20502,0,0,0,L,1151911521,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576110,1501549.00
01/16/2017 09:15,2,1.670,ACTIVE,212.16,361.89,60.023,1484576104,"201051344000585","219011344069620",32.44,1.50,0,334.24,384.73,54.9,51.0,0.442,609709.8,609709.8,20995,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576111,1501550.00
01/16/2017 09:15,2,0.426,ACTIVE,211.70,376.92,60.023,1484576104,"201051344001230","219011344069620",35.09,2.00,0,332.43,397.66,15.1,12.7,0.080,602626.7,602626.7,20853,0,0,0,L,1122011218,0,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576111,1501551.00
01/16/2017 09:15,2,1.703,ACTIVE,212.61,360.69,59.959,1484576104,"201051344000582","219011344069620",32.22,1.00,0,334.84,382.33,55.6,51.8,0.442,594518.9,594518.9,20966,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576112,1501552.00
01/16/2017 09:15,2,1.779,ACTIVE,211.48,361.59,59.965,1484576104,"201051344000955","219011344069620",32.42,1.50,0,332.73,385.93,58.5,54.5,0.477,609688.2,609688.2,20924,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576113,1501553.00
01/16/2017 09:15,2,1.432,ACTIVE,211.25,467.69,59.970,1484576104,"274151322000094","219011344069620",43.20,3.70,0,423.81,481.51,62.8,58.7,0.429,715959.6,715959.6,21212,0,0,0,L,1151911521,0,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576114,1501554.00
01/16/2017 09:15,2,2.250,ACTIVE,214.64,368.20,59.970,1484576104,"201051344000579","219011344069620",32.58,2.00,0,336.64,397.05,74.2,69.7,0.601,618070.2,618070.2,20870,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576115,1501555.00
01/16/2017 09:15,2,1.785,ACTIVE,211.70,359.78,60.007,1484576104,"201051344000890","219011344069620",32.14,2.00,0,333.93,384.13,58.1,54.2,0.455,606659.8,606659.8,20994,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576116,1501556.00
01/16/2017 09:15,2,1.010,ACTIVE,211.93,386.83,59.944,1484576104,"201051344000438","219011344069620",35.68,1.50,0,335.74,400.36,36.6,33.4,0.256,607752.4,607752.4,21006,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576117,1501557.00
01/16/2017 09:15,2,1.781,ACTIVE,211.93,348.06,59.981,1484576104,"201051344000417","219011344069620",20.93,1.00,0,333.63,363.39,37.9,34.6,0.301,592945.1,592945.1,21119,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576118,1501558.00
01/16/2017 09:15,2,2.047,ACTIVE,211.93,352.27,59.970,1484576104,"274151322000083","219011344069620",31.71,3.70,0,332.43,376.31,65.7,61.5,0.455,861204.8,861204.8,20537,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576119,1501559.00
01/16/2017 09:15,2,2.275,ACTIVE,211.93,370.00,60.049,1484576104,"274151322000076","219011344069620",32.20,3.70,0,341.45,385.93,74.1,69.6,0.517,918101.3,918101.3,20650,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576120,1501560.00
01/16/2017 09:15,2,2.314,ACTIVE,213.96,362.19,59.970,1484576104,"201051344000868","219011344069620",31.75,1.50,0,338.74,398.26,74.4,69.9,0.579,601118.5,601118.5,20963,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576120,1501561.00
01/16/2017 09:15,2,2.221,ACTIVE,211.70,369.40,60.007,1484576104,"274151322000095","219011344069620",32.24,3.30,0,336.94,384.43,72.6,68.2,0.491,909147.4,909147.4,20713,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576121,1501562.00
01/16/2017 09:15,2,2.330,ACTIVE,214.41,357.98,59.917,1484576104,"201051344000988","219011344069620",21.09,1.00,0,335.14,378.12,49.8,46.1,0.402,565011.0,565011.0,20993,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576122,1501563.00
01/16/2017 09:15,2,1.732,ACTIVE,211.70,359.78,59.970,1484576104,"201051344001025","219011344069620",32.24,1.00,0,333.33,385.03,56.6,52.7,0.455,607885.2,607885.2,21024,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576123,1501564.00
01/16/2017 09:15,2,2.312,ACTIVE,214.41,364.89,59.970,1484576104,"201051344000458","219011344069620",32.20,3.00,0,336.94,397.05,75.5,70.9,0.632,611120.1,611120.1,20736,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576124,1501565.00
01/16/2017 09:15,2,2.326,ACTIVE,215.09,364.89,59.965,1484576104,"201051344000853","219011344069620",32.18,1.50,0,338.74,397.96,75.8,71.2,0.619,609760.1,609760.1,20669,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576125,1501566.00
01/16/2017 09:15,2,1.766,ACTIVE,211.70,355.28,60.018,1484576104,"201051344000685","219011344069620",31.67,2.00,0,335.74,382.93,56.6,52.7,0.468,607032.5,607032.5,20923,0,0,0,L,1122011218,0,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576126,1501567.00
01/16/2017 09:15,2,0.379,ACTIVE,212.16,373.31,59.981,1484576104,"201051344000917","219011344069620",34.75,2.00,0,332.73,380.22,13.4,11.0,0.062,604039.5,604039.5,20934,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576127,1501568.00
01/16/2017 09:15,2,1.711,ACTIVE,211.70,355.58,60.028,1484576104,"201051344001145","219011344069620",31.75,2.00,0,337.24,383.53,55.1,51.3,0.446,610003.3,610003.3,20797,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576128,1501569.00
01/16/2017 09:15,2,1.779,ACTIVE,211.93,357.68,59.928,1484576104,"201051344000651","219011344069620",31.97,0.00,0,335.14,384.73,57.7,53.7,0.460,602516.6,602516.6,20969,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576128,1501570.00
01/16/2017 09:15,2,2.064,ACTIVE,210.80,362.19,59.959,1484576104,"274151322000088","219011344069620",31.59,3.30,0,331.83,375.11,66.0,61.8,0.455,826567.3,826567.3,20655,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576129,1501571.00
01/16/2017 09:15,2,1.477,ACTIVE,211.93,448.15,59.970,1484576104,"274151322000068","219011344069620",42.26,6.00,0,422.60,484.22,63.8,59.7,0.429,716903.3,716903.3,21113,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576130,1501572.00
01/16/2017 09:15,2,1.701,ACTIVE,211.48,361.89,59.975,1484576104,"201051344001135","219011344069620",32.42,1.00,0,336.04,385.33,55.9,52.0,0.455,598186.6,598186.6,21017,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576131,1501573.00
01/16/2017 09:15,2,2.268,ACTIVE,213.51,363.69,59.970,1484576104,"201051344000594","219011344069620",32.08,1.50,0,336.94,403.67,73.7,69.2,0.583,613589.9,613589.9,20908,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576132,1501574.00
01/16/2017 09:15,2,1.307,ACTIVE,211.93,375.41,59.981,1484576104,"201051344001203","219011344069620",34.29,1.50,0,336.94,398.86,45.3,41.8,0.358,606542.2,606542.2,21019,0,0,0,L,1122011218,0,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576133,1501575.00
01/16/2017 09:15,2,2.105,ACTIVE,211.25,365.49,59.912,1484576104,"274151322000054","219011344069620",31.51,4.00,0,331.23,376.31,67.2,63.0,0.464,842801.1,842801.1,20735,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576134,1501576.00
01/16/2017 09:15,2,2.256,ACTIVE,213.96,362.49,59.933,1484576104,"201051344000867","219011344069620",32.08,3.00,0,338.14,403.97,73.3,68.8,0.592,600019.8,600019.8,20999,0,0,0,L,1122011218,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576135,1501577.00
01/16/2017 09:15,2,0.447,ACTIVE,211.70,376.62,60.018,1484576104,"201051344001093","219011344069620",35.13,2.50,0,333.63,382.63,15.9,13.5,0.071,603566.6,603566.6,20937,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576136,1501578.00
01/16/2017 09:15,2,2.127,ACTIVE,213.96,376.31,59.981,1484576104,"201051344000900","219011344069620",33.50,1.50,0,345.66,405.17,72.1,67.7,0.583,618929.1,618929.1,20590,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576137,1501579.00
01/16/2017 09:15,2,2.326,ACTIVE,214.19,364.29,59.965,1484576104,"201051344000648","219011344069620",32.07,0.50,0,337.54,398.86,75.5,70.9,0.610,608564.0,608564.0,20574,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576138,1501580.00
01/16/2017 09:15,2,2.307,ACTIVE,214.41,366.70,59.981,1484576104,"201051344000569","219011344069620",32.34,2.00,0,337.54,400.06,75.6,71.1,0.628,619224.5,619224.5,20601,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576139,1501581.00
