ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 09:15,2,2.295,ACTIVE,214.41,368.50,59.975,1484576104,"201051344000983","219011344069620",32.36,2.00,0,338.74,400.36,75.3,70.7,0.619,612044.3,612044.3,20725,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576140,1501582.00
01/16/2017 09:15,2,2.277,ACTIVE,214.41,362.19,59.981,1484576104,"201051344001158","219011344069620",31.99,1.00,0,336.34,396.45,73.8,69.3,0.605,600717.4,600717.4,20917,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576141,1501583.00
01/16/2017 09:15,2,2.143,ACTIVE,214.87,374.51,59.981,1484576104,"201051344000576","219011344069620",33.20,1.50,0,345.36,404.27,72.1,67.7,0.579,611200.7,611200.7,20624,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576142,1501584.00
01/16/2017 09:15,2,0.725,ACTIVE,211.48,379.92,59.991,1484576104,"274151322000087","219011344069620",35.40,4.00,0,327.92,390.44,26.0,23.1,0.155,814818.7,814818.7,20931,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484576143,1501585.00
01/16/2017 09:30,2,3.199,ACTIVE,216.22,355.28,59.922,1484577004,"201051344000645","219011344069620",31.91,6.00,0,336.94,397.96,103.4,97.9,0.460,610527.3,610527.3,20599,0,0,0,L,1122011218,0,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577005,1501586.00
01/16/2017 09:30,2,2.908,ACTIVE,212.16,354.97,59.965,1484577004,"274151322000085","219011344069620",30.97,7.30,0,334.54,385.33,91.2,86.1,0.345,841590.0,841590.0,20741,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577006,1501587.00
01/16/2017 09:30,2,3.053,ACTIVE,215.54,356.18,59.922,1484577004,"201051344000633","219011344069620",32.16,5.50,0,325.52,402.16,99.4,94.0,0.468,599851.7,599851.7,20973,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577007,1501588.00
01/16/2017 09:30,2,3.115,ACTIVE,216.22,358.28,59.981,1484577004,"201051344000469","219011344069620",32.28,3.70,0,335.14,400.36,101.8,96.4,0.464,602612.7,602612.7,20951,0,0,0,L,1122011218,0,122.68,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577008,1501589.00
01/16/2017 09:30,2,2.334,ACTIVE,213.06,365.80,59.991,1484577004,"201051344000646","219011344069620",32.26,3.70,0,337.84,397.35,76.2,71.6,0.628,599261.6,599261.6,20934,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577009,1501590.00
01/16/2017 09:30,2,2.873,ACTIVE,211.93,358.88,59.975,1484577004,"274151322000052","219011344069620",31.61,9.30,0,335.14,381.73,91.9,86.8,0.358,869548.7,869548.7,20503,0,0,0,L,1151911521,0,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577010,1501591.00
01/16/2017 09:30,2,2.336,ACTIVE,213.74,366.70,59.986,1484577004,"201051344000585","219011344069620",32.24,3.70,0,339.34,400.06,76.3,71.7,0.632,609724.5,609724.5,20996,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577010,1501592.00
01/16/2017 09:30,2,2.223,ACTIVE,213.06,371.51,59.954,1484577004,"201051344001230","219011344069620",32.92,4.00,0,336.34,399.76,74.1,69.6,0.605,602635.3,602635.3,20854,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577011,1501593.00
01/16/2017 09:30,2,2.381,ACTIVE,213.74,361.29,59.981,1484577004,"201051344000582","219011344069620",31.85,2.50,0,337.54,398.56,76.9,72.3,0.605,594533.7,594533.7,20967,0,0,0,L,1122011218,0,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577012,1501594.00
01/16/2017 09:30,2,2.457,ACTIVE,212.83,355.88,59.975,1484577004,"201051344000955","219011344069620",32.22,3.70,0,339.34,398.56,80.2,75.5,0.371,609703.8,609703.8,20925,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577013,1501595.00
01/16/2017 09:30,2,1.021,ACTIVE,212.16,492.64,59.975,1484577004,"274151322000094","219011344069620",46.93,7.30,0,430.72,506.76,48.5,44.9,0.314,715971.3,715971.3,21213,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577014,1501596.00
01/16/2017 09:30,2,3.078,ACTIVE,215.77,357.38,59.922,1484577004,"201051344000579","219011344069620",32.24,6.30,0,336.94,400.96,100.6,95.1,0.464,618089.9,618089.9,20871,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577015,1501597.00
01/16/2017 09:30,2,2.463,ACTIVE,212.83,362.19,59.981,1484577004,"201051344000890","219011344069620",31.83,5.00,0,338.74,399.16,79.4,74.7,0.641,606675.2,606675.2,20995,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577016,1501598.00
01/16/2017 09:30,2,1.375,ACTIVE,213.29,390.74,59.986,1484577004,"201051344000438","219011344069620",35.68,3.30,0,331.83,409.38,49.7,46.0,0.384,607761.9,607761.9,21007,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577017,1501599.00
01/16/2017 09:30,2,2.432,ACTIVE,213.29,354.37,59.975,1484577004,"201051344000417","219011344069620",20.91,3.70,0,333.93,377.52,51.5,47.8,0.415,592955.0,592955.0,21120,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577018,1501600.00
01/16/2017 09:30,2,2.820,ACTIVE,212.38,357.38,59.949,1484577004,"274151322000083","219011344069620",31.67,8.50,0,334.54,381.73,90.5,85.4,0.345,861222.4,861222.4,20538,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577018,1501601.00
01/16/2017 09:30,2,3.096,ACTIVE,213.29,366.40,59.986,1484577004,"274151322000076","219011344069620",32.42,9.30,0,342.05,388.64,101.6,96.1,0.393,918121.1,918121.1,20651,0,0,0,L,1151911521,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577019,1501602.00
01/16/2017 09:30,2,3.133,ACTIVE,215.09,357.08,59.970,1484577004,"201051344000868","219011344069620",32.18,4.00,0,337.24,399.46,102.1,96.7,0.464,601138.4,601138.4,20964,0,0,0,L,1122011218,0,122.68,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577020,1501603.00
01/16/2017 09:30,2,3.082,ACTIVE,212.38,359.78,59.996,1484577004,"274151322000095","219011344069620",31.97,10.00,0,337.24,387.14,99.8,94.4,0.371,909166.8,909166.8,20714,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577021,1501604.00
01/16/2017 09:30,2,3.178,ACTIVE,215.77,362.79,59.996,1484577004,"201051344000988","219011344069620",21.07,2.50,0,335.74,390.14,67.8,63.5,0.544,565024.1,565024.1,20994,0,0,0,L,1122011218,0,122.68,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577022,1501605.00
01/16/2017 09:30,2,2.406,ACTIVE,213.29,365.80,60.012,1484577004,"201051344001025","219011344069620",32.20,3.30,0,339.04,399.16,78.5,73.8,0.636,607900.3,607900.3,21025,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577023,1501606.00
01/16/2017 09:30,2,3.152,ACTIVE,215.77,358.28,59.981,1484577004,"201051344000458","219011344069620",32.28,7.00,0,336.64,398.56,103.2,97.6,0.486,611140.3,611140.3,20737,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577024,1501607.00
01/16/2017 09:30,2,3.156,ACTIVE,216.45,359.18,59.949,1484577004,"201051344000853","219011344069620",32.42,5.00,0,339.34,397.66,103.6,98.1,0.473,609780.4,609780.4,20670,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577025,1501608.00
01/16/2017 09:30,2,2.408,ACTIVE,213.06,365.19,59.981,1484577004,"201051344000685","219011344069620",32.10,4.00,0,336.04,397.96,78.4,73.7,0.654,607047.6,607047.6,20924,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577026,1501609.00
01/16/2017 09:30,2,2.369,ACTIVE,213.51,354.97,59.970,1484577004,"201051344000917","219011344069620",21.17,3.30,0,336.94,382.03,50.8,47.1,0.411,604048.2,604048.2,20935,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577027,1501610.00
01/16/2017 09:30,2,2.336,ACTIVE,213.29,365.19,59.991,1484577004,"201051344001145","219011344069620",32.26,4.00,0,337.24,397.05,76.3,71.8,0.632,610018.1,610018.1,20798,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577028,1501611.00
01/16/2017 09:30,2,2.453,ACTIVE,213.74,363.39,59.981,1484577004,"201051344000651","219011344069620",32.10,2.00,0,338.44,400.36,79.8,75.1,0.636,602532.1,602532.1,20970,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577028,1501612.00
01/16/2017 09:30,2,2.879,ACTIVE,212.16,352.27,59.975,1484577004,"274151322000088","219011344069620",31.31,9.30,0,334.54,380.52,91.3,86.2,0.336,826585.0,826585.0,20656,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577030,1501613.00
01/16/2017 09:30,2,1.951,ACTIVE,213.51,461.98,59.981,1484577004,"274151322000068","219011344069620",43.52,11.30,0,419.90,500.15,86.7,81.7,0.323,716920.0,716920.0,21114,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577030,1501614.00
01/16/2017 09:30,2,2.375,ACTIVE,213.29,365.80,59.970,1484577004,"201051344001135","219011344069620",32.20,3.00,0,339.04,397.66,77.4,72.8,0.645,598201.5,598201.5,21018,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577031,1501615.00
01/16/2017 09:30,2,3.084,ACTIVE,214.64,358.28,59.981,1484577004,"201051344000594","219011344069620",32.30,6.00,0,339.04,399.76,101.0,95.5,0.455,613609.7,613609.7,20909,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577032,1501616.00
01/16/2017 09:30,2,1.824,ACTIVE,213.74,381.42,59.981,1484577004,"201051344001203","219011344069620",34.55,3.30,0,338.44,411.48,63.8,59.7,0.535,606554.5,606554.5,21020,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577033,1501617.00
01/16/2017 09:30,2,2.930,ACTIVE,212.61,355.58,59.986,1484577004,"274151322000054","219011344069620",31.09,8.50,0,334.24,381.42,92.2,87.1,0.345,842819.1,842819.1,20736,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577034,1501618.00
01/16/2017 09:30,2,3.084,ACTIVE,215.32,357.08,59.975,1484577004,"201051344000867","219011344069620",32.20,6.30,0,322.81,397.96,100.7,95.2,0.451,600039.5,600039.5,21000,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577035,1501619.00
01/16/2017 09:30,2,2.330,ACTIVE,213.29,369.40,60.023,1484577004,"201051344001093","219011344069620",32.80,3.70,0,337.84,406.37,77.5,72.9,0.619,603576.1,603576.1,20938,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577036,1501620.00
01/16/2017 09:30,2,3.119,ACTIVE,215.54,359.48,59.970,1484577004,"201051344000900","219011344069620",32.42,6.30,0,334.24,409.98,102.5,97.0,0.468,618948.8,618948.8,20591,0,0,0,L,1122011218,0,123.14,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577037,1501621.00
01/16/2017 09:30,2,3.148,ACTIVE,215.77,355.88,59.986,1484577004,"201051344000648","219011344069620",32.12,6.00,0,336.94,399.46,102.4,96.9,0.464,608584.3,608584.3,20575,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577038,1501622.00
01/16/2017 09:30,2,3.123,ACTIVE,215.77,359.18,59.970,1484577004,"201051344000569","219011344069620",32.36,5.50,0,338.14,403.37,102.5,97.0,0.468,619244.8,619244.8,20602,0,0,0,L,1122011218,0,122.68,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577039,1501623.00
01/16/2017 09:30,2,3.105,ACTIVE,216.00,359.18,59.965,1484577004,"201051344000983","219011344069620",32.34,5.00,0,337.54,401.26,101.8,96.4,0.473,612064.5,612064.5,20726,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577040,1501624.00
01/16/2017 09:30,2,3.076,ACTIVE,216.22,355.28,59.981,1484577004,"201051344001158","219011344069620",31.95,4.50,0,324.02,400.36,99.5,94.2,0.468,600737.2,600737.2,20918,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577041,1501625.00
01/16/2017 09:30,2,3.133,ACTIVE,216.22,357.08,59.944,1484577004,"201051344000576","219011344069620",32.14,4.50,0,334.54,409.68,102.0,96.5,0.460,611220.3,611220.3,20625,0,0,0,L,1122011218,0,123.36,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577042,1501626.00
01/16/2017 09:30,2,2.828,ACTIVE,212.38,353.47,59.970,1484577004,"274151322000087","219011344069620",31.41,10.30,0,333.33,397.96,90.0,84.9,0.336,814831.8,814831.8,20932,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577043,1501627.00
01/16/2017 09:45,2,4.031,ACTIVE,217.13,359.18,60.002,1484577903,"201051344000645","219011344069620",31.65,7.30,0,339.34,386.83,129.2,122.8,0.583,610553.7,610553.7,20600,0,0,0,L,1122011218,0,123.81,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577904,1501628.00
01/16/2017 09:45,2,3.660,ACTIVE,213.06,347.46,60.002,1484577903,"274151322000085","219011344069620",30.65,12.00,0,333.93,368.80,113.6,107.8,0.429,841613.2,841613.2,20742,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577905,1501629.00
01/16/2017 09:45,2,3.883,ACTIVE,216.90,360.08,59.996,1484577903,"201051344000633","219011344069620",31.69,7.70,0,338.44,386.53,124.6,118.3,0.583,599877.1,599877.1,20974,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577906,1501630.00
01/16/2017 09:45,2,3.947,ACTIVE,217.13,358.58,60.002,1484577903,"201051344000469","219011344069620",31.81,6.00,0,339.04,390.14,127.2,120.8,0.597,602638.7,602638.7,20952,0,0,0,L,1122011218,0,123.36,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577907,1501631.00
01/16/2017 09:45,2,3.002,ACTIVE,213.96,354.37,59.981,1484577903,"201051344000646","219011344069620",31.91,8.50,0,323.41,398.26,97.1,91.8,0.455,599281.1,599281.1,20935,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577908,1501632.00
01/16/2017 09:45,2,3.627,ACTIVE,212.83,347.76,59.981,1484577903,"274151322000052","219011344069620",31.31,13.30,0,333.93,370.90,115.0,109.1,0.446,869572.2,869572.2,20504,0,0,0,L,1151911521,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577908,1501633.00
01/16/2017 09:45,2,2.977,ACTIVE,214.64,356.78,59.996,1484577903,"201051344000585","219011344069620",32.10,7.00,0,324.32,400.36,96.8,91.5,0.446,609744.0,609744.0,20997,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577909,1501634.00
01/16/2017 09:45,2,2.979,ACTIVE,213.96,355.88,59.996,1484577903,"201051344001230","219011344069620",32.01,7.70,0,322.81,399.16,96.5,91.2,0.446,602654.7,602654.7,20855,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577910,1501635.00
01/16/2017 09:45,2,2.998,ACTIVE,214.87,354.67,59.986,1484577903,"201051344000582","219011344069620",31.93,6.00,0,323.72,399.16,96.9,91.6,0.429,594553.3,594553.3,20968,0,0,0,L,1122011218,0,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577911,1501636.00
01/16/2017 09:45,2,3.090,ACTIVE,213.74,356.18,60.002,1484577903,"201051344000955","219011344069620",32.08,7.00,0,319.81,397.96,100.4,95.0,0.468,609724.2,609724.2,20926,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577912,1501637.00
01/16/2017 09:45,2,2.490,ACTIVE,212.83,447.85,60.012,1484577903,"274151322000094","219011344069620",42.38,14.30,0,426.81,504.06,106.0,100.4,0.398,715991.7,715991.7,21214,0,0,0,L,1151911521,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577913,1501638.00
01/16/2017 09:45,2,3.850,ACTIVE,217.13,358.28,59.975,1484577903,"201051344000579","219011344069620",31.81,9.30,0,339.65,386.23,124.0,117.8,0.579,618115.5,618115.5,20872,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577914,1501639.00
01/16/2017 09:45,2,3.068,ACTIVE,213.74,353.77,59.996,1484577903,"201051344000890","219011344069620",31.87,9.30,0,321.91,397.66,99.1,93.7,0.446,606695.5,606695.5,20996,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577915,1501640.00
01/16/2017 09:45,2,1.762,ACTIVE,214.19,388.94,60.007,1484577903,"201051344000438","219011344069620",35.15,5.50,0,365.49,415.69,62.9,58.8,0.508,607774.5,607774.5,21008,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577916,1501641.00
01/16/2017 09:45,2,3.051,ACTIVE,214.19,357.08,60.023,1484577903,"201051344000417","219011344069620",20.69,6.00,0,336.04,382.33,64.0,59.8,0.526,592967.9,592967.9,21121,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577917,1501642.00
01/16/2017 09:45,2,3.553,ACTIVE,213.06,346.86,59.970,1484577903,"274151322000083","219011344069620",31.15,13.30,0,333.33,370.30,112.1,106.3,0.442,861245.4,861245.4,20539,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577917,1501643.00
01/16/2017 09:45,2,3.873,ACTIVE,213.74,353.47,60.007,1484577903,"274151322000076","219011344069620",31.85,14.00,0,340.25,379.62,124.9,118.6,0.482,918146.9,918146.9,20652,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577918,1501644.00
01/16/2017 09:45,2,3.889,ACTIVE,216.00,357.08,60.023,1484577903,"201051344000868","219011344069620",32.01,6.30,0,339.34,387.74,126.0,119.7,0.566,601164.3,601164.3,20965,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577919,1501645.00
01/16/2017 09:45,2,3.805,ACTIVE,212.83,364.59,60.018,1484577903,"274151322000095","219011344069620",31.91,14.70,0,336.04,379.02,122.9,116.7,0.460,909192.2,909192.2,20715,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577920,1501646.00
01/16/2017 09:45,2,3.914,ACTIVE,216.90,355.28,60.002,1484577903,"201051344000988","219011344069620",20.91,6.00,0,333.03,396.75,83.0,78.1,0.371,565041.1,565041.1,20995,0,0,0,L,1122011218,0,123.36,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577921,1501647.00
01/16/2017 09:45,2,3.000,ACTIVE,214.19,356.18,59.991,1484577903,"201051344001025","219011344069620",32.18,6.70,0,328.22,401.26,97.8,92.5,0.438,607920.3,607920.3,21026,0,0,0,L,1122011218,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577922,1501648.00
01/16/2017 09:45,2,3.902,ACTIVE,216.90,357.98,59.991,1484577903,"201051344000458","219011344069620",31.87,7.70,0,339.65,388.04,126.0,119.7,0.592,611166.4,611166.4,20738,0,0,0,L,1122011218,0,123.59,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577923,1501649.00
01/16/2017 09:45,2,3.889,ACTIVE,217.58,360.38,59.996,1484577903,"201051344000853","219011344069620",32.22,6.30,0,340.85,389.84,126.9,120.6,0.583,609806.7,609806.7,20671,0,0,0,L,1122011218,0,124.27,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577924,1501650.00
01/16/2017 09:45,2,3.016,ACTIVE,214.19,353.47,60.002,1484577903,"201051344000685","219011344069620",31.77,7.30,0,324.32,397.66,97.0,91.7,0.455,607067.6,607067.6,20925,0,0,0,L,1122011218,0,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577925,1501651.00
01/16/2017 09:45,2,2.877,ACTIVE,214.64,358.88,60.028,1484577903,"201051344000917","219011344069620",32.38,6.70,0,337.54,405.47,94.4,89.2,0.433,604066.4,604066.4,20936,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577926,1501652.00
01/16/2017 09:45,2,2.932,ACTIVE,213.96,354.97,59.975,1484577903,"201051344001145","219011344069620",32.01,7.00,0,323.41,398.26,95.0,89.8,0.433,610037.6,610037.6,20799,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577927,1501653.00
01/16/2017 09:45,2,3.023,ACTIVE,214.64,354.97,60.002,1484577903,"201051344000651","219011344069620",31.99,5.00,0,322.21,399.46,97.9,92.6,0.446,602552.4,602552.4,20971,0,0,0,L,1122011218,0,123.59,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577928,1501654.00
01/16/2017 09:45,2,3.506,ACTIVE,212.61,348.66,59.991,1484577903,"274151322000088","219011344069620",31.17,12.30,0,333.33,369.40,110.8,105.0,0.420,826608.2,826608.2,20657,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577928,1501655.00
01/16/2017 09:45,2,2.369,ACTIVE,213.74,462.88,59.991,1484577903,"274151322000068","219011344069620",43.30,16.70,0,434.33,497.45,103.1,97.6,0.380,716941.5,716941.5,21115,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577929,1501656.00
01/16/2017 09:45,2,2.893,ACTIVE,213.96,357.68,59.996,1484577903,"201051344001135","219011344069620",32.28,6.00,0,324.32,398.56,94.5,89.3,0.438,598221.3,598221.3,21019,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577930,1501657.00
01/16/2017 09:45,2,3.721,ACTIVE,215.32,357.08,59.996,1484577903,"201051344000594","219011344069620",31.93,7.70,0,339.04,388.64,120.3,114.2,0.544,613635.4,613635.4,20910,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577931,1501658.00
01/16/2017 09:45,2,2.225,ACTIVE,214.41,377.22,59.986,1484577903,"201051344001203","219011344069620",34.63,6.30,0,359.78,417.79,78.1,73.4,0.354,606570.7,606570.7,21021,0,0,0,L,1122011218,0,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577932,1501659.00
01/16/2017 09:45,2,3.475,ACTIVE,212.61,356.78,60.002,1484577903,"274151322000054","219011344069620",30.97,12.70,0,333.03,369.70,109.0,103.3,0.411,842842.6,842842.6,20737,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577933,1501660.00
01/16/2017 09:45,2,3.674,ACTIVE,216.22,355.58,59.996,1484577903,"201051344000867","219011344069620",31.69,8.50,0,339.04,386.83,118.0,112.0,0.552,600065.1,600065.1,21001,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577934,1501661.00
01/16/2017 09:45,2,2.842,ACTIVE,213.96,357.68,60.018,1484577903,"201051344001093","219011344069620",32.34,7.70,0,324.62,403.07,93.1,88.0,0.411,603596.1,603596.1,20939,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577935,1501662.00
01/16/2017 09:45,2,3.664,ACTIVE,216.00,358.58,59.954,1484577903,"201051344000900","219011344069620",32.08,6.00,0,339.34,390.14,119.1,113.0,0.548,618975.2,618975.2,20592,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577936,1501663.00
01/16/2017 09:45,2,3.664,ACTIVE,216.22,356.78,59.996,1484577903,"201051344000648","219011344069620",31.63,7.00,0,339.04,387.44,117.3,111.3,0.530,608610.5,608610.5,20576,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577937,1501664.00
01/16/2017 09:45,2,3.586,ACTIVE,216.45,358.58,59.991,1484577903,"201051344000569","219011344069620",32.16,6.70,0,339.95,389.84,116.8,110.8,0.539,619271.0,619271.0,20603,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577938,1501665.00
01/16/2017 09:45,2,3.555,ACTIVE,216.67,358.58,59.996,1484577903,"201051344000983","219011344069620",32.10,7.00,0,339.65,390.44,115.6,109.7,0.552,612090.7,612090.7,20727,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577938,1501666.00
01/16/2017 09:45,2,3.533,ACTIVE,216.67,358.28,59.996,1484577903,"201051344001158","219011344069620",31.31,7.00,0,338.74,385.93,112.0,106.2,0.521,600762.7,600762.7,20919,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577939,1501667.00
01/16/2017 09:45,2,3.525,ACTIVE,216.67,358.58,60.002,1484577903,"201051344000576","219011344069620",32.08,6.70,0,339.04,389.54,114.6,108.7,0.521,611246.8,611246.8,20626,0,0,0,L,1122011218,0,123.59,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577940,1501668.00
01/16/2017 09:45,2,3.217,ACTIVE,212.83,348.66,59.991,1484577903,"274151322000087","219011344069620",31.03,15.80,0,333.33,368.80,101.0,95.6,0.380,814855.0,814855.0,20933,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484577941,1501669.00
01/16/2017 10:00,2,4.676,ACTIVE,218.26,361.89,59.986,1484578804,"201051344000645","219011344069620",31.65,9.00,0,339.04,397.35,149.8,142.7,0.667,610585.1,610585.1,20601,0,0,0,L,1122011218,0,124.27,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578805,1501670.00
01/16/2017 10:00,2,4.287,ACTIVE,213.74,347.76,59.986,1484578804,"274151322000085","219011344069620",30.28,14.00,0,328.82,379.92,131.3,124.8,0.499,841640.7,841640.7,20743,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578806,1501671.00
01/16/2017 10:00,2,4.506,ACTIVE,217.80,362.19,59.981,1484578804,"201051344000633","219011344069620",31.79,9.70,0,338.14,392.55,145.1,138.1,0.681,599907.5,599907.5,20975,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578807,1501672.00
01/16/2017 10:00,2,4.598,ACTIVE,218.48,363.09,59.975,1484578804,"201051344000469","219011344069620",31.79,6.30,0,338.74,395.55,148.0,140.9,0.676,602669.7,602669.7,20953,0,0,0,L,1122011218,0,123.81,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578808,1501673.00
01/16/2017 10:00,2,3.545,ACTIVE,214.41,355.28,59.970,1484578804,"201051344000646","219011344069620",31.83,9.30,0,320.11,396.45,114.4,108.5,0.535,599304.8,599304.8,20936,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578809,1501674.00
01/16/2017 10:00,2,4.215,ACTIVE,213.29,362.79,59.959,1484578804,"274151322000052","219011344069620",31.25,16.30,0,329.73,379.02,133.3,126.8,0.521,869600.1,869600.1,20505,0,0,0,L,1151911521,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578809,1501675.00
01/16/2017 10:00,2,3.518,ACTIVE,215.54,359.18,59.981,1484578804,"201051344000585","219011344069620",32.14,8.50,0,322.21,396.15,114.5,108.6,0.521,609767.7,609767.7,20998,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578810,1501676.00
01/16/2017 10:00,2,3.531,ACTIVE,214.64,354.67,59.991,1484578804,"201051344001230","219011344069620",31.83,9.30,0,321.61,395.25,113.8,107.9,0.526,602678.3,602678.3,20856,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578811,1501677.00
01/16/2017 10:00,2,3.545,ACTIVE,215.54,356.78,59.981,1484578804,"201051344000582","219011344069620",31.91,7.70,0,319.51,397.35,114.5,108.6,0.508,594577.0,594577.0,20969,0,0,0,L,1122011218,0,123.59,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578812,1501678.00
01/16/2017 10:00,2,3.658,ACTIVE,214.64,356.78,59.996,1484578804,"201051344000955","219011344069620",31.93,9.30,0,320.11,394.95,118.3,112.2,0.552,609748.8,609748.8,20927,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578813,1501679.00
01/16/2017 10:00,2,2.914,ACTIVE,213.29,455.06,59.959,1484578804,"274151322000094","219011344069620",42.24,18.00,0,423.50,486.32,124.2,118.0,0.482,716017.6,716017.6,21215,0,0,0,L,1151911521,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578814,1501680.00
01/16/2017 10:00,2,4.480,ACTIVE,218.26,362.19,59.975,1484578804,"201051344000579","219011344069620",32.03,10.00,0,339.34,396.15,145.2,138.2,0.672,618145.9,618145.9,20873,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578815,1501681.00
01/16/2017 10:00,2,3.645,ACTIVE,214.87,353.77,59.991,1484578804,"201051344000890","219011344069620",31.71,11.70,0,322.51,395.85,117.1,111.1,0.530,606719.8,606719.8,20997,0,0,0,L,1122011218,0,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578816,1501682.00
01/16/2017 10:00,2,2.152,ACTIVE,215.09,390.44,59.975,1484578804,"201051344000438","219011344069620",35.03,7.00,0,366.40,423.81,76.6,72.0,0.619,607790.0,607790.0,21009,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578817,1501683.00
01/16/2017 10:00,2,3.598,ACTIVE,214.87,361.29,59.975,1484578804,"201051344000417","219011344069620",20.81,7.70,0,335.74,394.35,75.8,71.3,0.632,592983.5,592983.5,21122,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578818,1501684.00
01/16/2017 10:00,2,4.184,ACTIVE,213.51,359.78,59.975,1484578804,"274151322000083","219011344069620",31.19,17.30,0,329.13,379.62,132.1,125.5,0.521,861273.0,861273.0,20540,0,0,0,L,1151911521,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578819,1501685.00
01/16/2017 10:00,2,4.564,ACTIVE,214.64,356.18,59.975,1484578804,"274151322000076","219011344069620",31.69,17.00,0,336.94,382.63,146.4,139.4,0.566,918177.6,918177.6,20653,0,0,0,L,1151911521,0,122.68,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578820,1501686.00
01/16/2017 10:00,2,4.607,ACTIVE,217.35,361.59,59.975,1484578804,"201051344000868","219011344069620",31.81,7.00,0,337.84,392.85,148.4,141.3,0.672,601195.3,601195.3,20966,0,0,0,L,1122011218,0,123.59,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578820,1501687.00
01/16/2017 10:00,2,4.461,ACTIVE,213.29,369.40,59.975,1484578804,"274151322000095","219011344069620",31.99,18.30,0,334.24,380.52,144.3,137.4,0.539,909222.4,909222.4,20716,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578821,1501688.00
01/16/2017 10:00,2,4.674,ACTIVE,218.26,358.58,59.975,1484578804,"201051344000988","219011344069620",20.61,6.70,0,324.32,396.45,97.6,92.3,0.442,565061.3,565061.3,20996,0,0,0,L,1122011218,0,124.04,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578822,1501689.00
01/16/2017 10:00,2,3.598,ACTIVE,215.09,356.78,59.986,1484578804,"201051344001025","219011344069620",32.07,8.50,0,320.41,396.45,116.9,110.9,0.530,607944.5,607944.5,21027,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578823,1501690.00
01/16/2017 10:00,2,4.629,ACTIVE,218.03,360.99,59.970,1484578804,"201051344000458","219011344069620",31.73,9.30,0,338.74,395.25,148.8,141.7,0.694,611197.6,611197.6,20739,0,0,0,L,1122011218,0,124.27,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578824,1501691.00
01/16/2017 10:00,2,4.582,ACTIVE,218.93,365.49,59.933,1484578804,"201051344000853","219011344069620",32.34,7.70,0,340.55,397.35,150.1,143.0,0.681,609838.1,609838.1,20672,0,0,0,L,1122011218,0,124.72,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578825,1501692.00
01/16/2017 10:00,2,3.641,ACTIVE,214.64,354.67,59.981,1484578804,"201051344000685","219011344069620",31.51,9.00,0,321.61,393.45,116.2,110.2,0.552,607091.7,607091.7,20926,0,0,0,L,1122011218,0,124.04,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578826,1501693.00
01/16/2017 10:00,2,3.484,ACTIVE,215.32,358.88,59.933,1484578804,"201051344000917","219011344069620",32.26,8.00,0,325.22,398.86,113.9,108.0,0.535,604089.9,604089.9,20937,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578827,1501694.00
01/16/2017 10:00,2,3.531,ACTIVE,214.87,355.28,59.970,1484578804,"201051344001145","219011344069620",31.95,8.50,0,322.51,395.55,114.3,108.4,0.521,610061.2,610061.2,20800,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578828,1501695.00
01/16/2017 10:00,2,3.658,ACTIVE,215.54,355.88,59.970,1484578804,"201051344000651","219011344069620",31.83,7.00,0,323.11,397.66,117.9,111.9,0.544,602576.9,602576.9,20972,0,0,0,L,1122011218,0,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578829,1501696.00
01/16/2017 10:00,2,4.229,ACTIVE,213.29,349.56,59.965,1484578804,"274151322000088","219011344069620",30.91,15.00,0,329.73,379.62,132.5,125.9,0.508,826635.8,826635.8,20658,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578830,1501697.00
01/16/2017 10:00,2,2.850,ACTIVE,214.41,456.87,59.954,1484578804,"274151322000068","219011344069620",42.86,19.80,0,428.01,491.13,124.1,117.9,0.468,716967.2,716967.2,21116,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578831,1501698.00
01/16/2017 10:00,2,3.574,ACTIVE,215.09,355.28,59.975,1484578804,"201051344001135","219011344069620",31.93,7.70,0,326.72,394.65,115.5,109.6,0.535,598245.3,598245.3,21020,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578832,1501699.00
01/16/2017 10:00,2,4.561,ACTIVE,216.67,359.48,59.975,1484578804,"201051344000594","219011344069620",31.67,11.30,0,338.14,393.15,146.2,139.1,0.667,613666.0,613666.0,20911,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578833,1501700.00
01/16/2017 10:00,2,2.799,ACTIVE,215.32,378.72,59.975,1484578804,"201051344001203","219011344069620",34.49,9.00,0,349.56,416.59,97.9,92.6,0.455,606590.8,606590.8,21022,0,0,0,L,1122011218,0,124.27,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578833,1501701.00
01/16/2017 10:00,2,4.266,ACTIVE,213.51,357.68,59.954,1484578804,"274151322000054","219011344069620",30.83,15.30,0,328.82,379.92,133.0,126.5,0.508,842870.5,842870.5,20738,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578834,1501702.00
01/16/2017 10:00,2,4.557,ACTIVE,217.58,360.69,60.002,1484578804,"201051344000867","219011344069620",31.73,10.00,0,338.74,391.64,146.4,139.3,0.667,600095.8,600095.8,21002,0,0,0,L,1122011218,0,124.04,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578835,1501703.00
01/16/2017 10:00,2,3.557,ACTIVE,215.09,361.29,59.991,1484578804,"201051344001093","219011344069620",32.42,9.30,0,324.32,397.35,116.8,110.8,0.526,603620.3,603620.3,20940,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578836,1501704.00
01/16/2017 10:00,2,4.650,ACTIVE,218.03,363.39,59.970,1484578804,"201051344000900","219011344069620",32.01,7.30,0,338.74,395.25,150.8,143.6,0.681,619006.7,619006.7,20593,0,0,0,L,1122011218,0,124.27,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578837,1501705.00
01/16/2017 10:00,2,4.658,ACTIVE,218.03,361.59,59.970,1484578804,"201051344000648","219011344069620",31.57,7.70,0,339.04,394.05,148.8,141.7,0.672,608641.7,608641.7,20577,0,0,0,L,1122011218,0,123.59,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578838,1501706.00
01/16/2017 10:00,2,4.633,ACTIVE,218.03,362.79,59.970,1484578804,"201051344000569","219011344069620",31.91,8.00,0,339.04,395.55,149.8,142.6,0.685,619302.4,619302.4,20604,0,0,0,L,1122011218,0,123.59,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578839,1501707.00
01/16/2017 10:00,2,4.607,ACTIVE,218.26,361.89,59.959,1484578804,"201051344000983","219011344069620",32.03,7.30,0,339.04,394.95,149.5,142.4,0.703,612122.0,612122.0,20728,0,0,0,L,1122011218,0,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578840,1501708.00
01/16/2017 10:00,2,4.596,ACTIVE,218.48,362.79,59.970,1484578804,"201051344001158","219011344069620",31.31,8.50,0,338.74,394.65,145.7,138.7,0.676,600793.3,600793.3,20920,0,0,0,L,1122011218,0,124.27,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578841,1501709.00
01/16/2017 10:00,2,4.680,ACTIVE,218.26,363.39,59.959,1484578804,"201051344000576","219011344069620",31.75,8.50,0,339.34,397.66,150.4,143.3,0.685,611278.3,611278.3,20627,0,0,0,L,1122011218,0,124.27,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578842,1501710.00
01/16/2017 10:00,2,4.248,ACTIVE,213.74,362.79,59.959,1484578804,"274151322000087","219011344069620",30.95,19.80,0,329.73,378.42,133.1,126.5,0.499,814882.8,814882.8,20934,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484578843,1501711.00
01/16/2017 10:15,2,4.342,ACTIVE,217.35,359.78,59.970,1484579703,"201051344000645","219011344069620",31.77,10.30,0,335.14,398.26,139.7,132.9,0.628,610616.9,610616.9,20602,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579704,1501712.00
01/16/2017 10:15,2,3.969,ACTIVE,213.29,352.27,59.986,1484579703,"274151322000085","219011344069620",30.36,15.50,0,323.11,374.51,122.0,115.9,0.464,841668.5,841668.5,20744,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579705,1501713.00
01/16/2017 10:15,2,4.244,ACTIVE,216.90,359.48,59.965,1484579703,"201051344000633","219011344069620",31.43,10.70,0,335.74,394.05,135.0,128.4,0.636,599938.1,599938.1,20976,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579706,1501714.00
01/16/2017 10:15,2,4.264,ACTIVE,217.35,359.48,59.922,1484579703,"201051344000469","219011344069620",31.87,6.30,0,337.24,394.95,137.7,131.0,0.641,602701.0,602701.0,20954,0,0,0,L,1122011218,0,123.36,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579707,1501715.00
01/16/2017 10:15,2,3.357,ACTIVE,214.41,353.77,59.965,1484579703,"201051344000646","219011344069620",31.63,11.30,0,336.34,384.73,107.6,101.9,0.508,599329.0,599329.0,20937,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579708,1501716.00
01/16/2017 10:15,2,3.908,ACTIVE,213.29,360.99,59.975,1484579703,"274151322000052","219011344069620",31.33,18.00,0,330.63,374.81,124.0,117.7,0.486,869628.3,869628.3,20506,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579709,1501717.00
01/16/2017 10:15,2,3.336,ACTIVE,215.54,356.18,59.959,1484579703,"201051344000585","219011344069620",32.03,10.00,0,338.14,386.23,108.3,102.6,0.495,609792.0,609792.0,20999,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579709,1501718.00
01/16/2017 10:15,2,3.303,ACTIVE,214.41,354.67,59.949,1484579703,"201051344001230","219011344069620",31.91,11.30,0,336.04,383.53,106.7,101.1,0.495,602702.4,602702.4,20857,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579710,1501719.00
01/16/2017 10:15,2,3.332,ACTIVE,215.54,356.18,59.986,1484579703,"201051344000582","219011344069620",31.93,8.50,0,337.54,384.13,107.7,102.0,0.486,594601.3,594601.3,20970,0,0,0,L,1122011218,0,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579711,1501720.00
01/16/2017 10:15,2,3.422,ACTIVE,214.41,354.37,59.917,1484579703,"201051344000955","219011344069620",31.91,10.70,0,336.04,385.93,110.7,104.9,0.517,609773.8,609773.8,20928,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579712,1501721.00
01/16/2017 10:15,2,2.621,ACTIVE,213.29,456.87,59.949,1484579703,"274151322000094","219011344069620",43.02,20.70,0,420.80,482.72,114.5,108.6,0.438,716043.6,716043.6,21216,0,0,0,L,1151911521,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579713,1501722.00
01/16/2017 10:15,2,4.174,ACTIVE,217.58,359.18,59.970,1484579703,"201051344000579","219011344069620",31.85,11.70,0,336.34,396.45,134.7,128.1,0.623,618176.5,618176.5,20874,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579714,1501723.00
01/16/2017 10:15,2,3.396,ACTIVE,214.41,354.97,59.996,1484579703,"201051344000890","219011344069620",31.89,12.30,0,336.34,385.03,109.7,104.0,0.499,606744.5,606744.5,20998,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579715,1501724.00
