ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 10:15,2,2.324,ACTIVE,215.09,380.52,59.981,1484579703,"201051344000438","219011344069620",34.89,7.70,0,354.07,423.81,82.3,77.5,0.371,607807.0,607807.0,21010,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579716,1501725.00
01/16/2017 10:15,2,3.365,ACTIVE,215.09,359.78,59.975,1484579703,"201051344000417","219011344069620",20.79,9.30,0,325.22,395.55,71.0,66.6,0.597,592999.3,592999.3,21123,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579717,1501726.00
01/16/2017 10:15,2,3.908,ACTIVE,213.29,362.49,59.975,1484579703,"274151322000083","219011344069620",30.95,19.00,0,330.03,374.51,122.4,116.2,0.486,861300.7,861300.7,20541,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579718,1501727.00
01/16/2017 10:15,2,4.221,ACTIVE,213.96,363.09,59.954,1484579703,"274151322000076","219011344069620",31.59,19.30,0,335.14,382.93,135.1,128.5,0.526,918208.4,918208.4,20654,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579719,1501728.00
01/16/2017 10:15,2,4.244,ACTIVE,216.45,359.78,59.954,1484579703,"201051344000868","219011344069620",31.85,8.00,0,337.84,393.75,136.8,130.1,0.623,601226.6,601226.6,20967,0,0,0,L,1122011218,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579719,1501729.00
01/16/2017 10:15,2,4.162,ACTIVE,213.29,351.37,59.975,1484579703,"274151322000095","219011344069620",31.67,20.30,0,332.73,379.92,133.3,126.7,0.499,909252.7,909252.7,20717,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579721,1501730.00
01/16/2017 10:15,2,4.295,ACTIVE,217.35,355.88,59.954,1484579703,"201051344000988","219011344069620",20.67,8.00,0,321.61,396.75,89.9,84.9,0.415,565081.7,565081.7,20997,0,0,0,L,1122011218,0,123.59,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579722,1501731.00
01/16/2017 10:15,2,3.334,ACTIVE,214.87,358.28,59.996,1484579703,"201051344001025","219011344069620",32.28,10.70,0,337.24,385.33,109.0,103.3,0.491,607969.2,607969.2,21028,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579723,1501732.00
01/16/2017 10:15,2,4.281,ACTIVE,217.58,359.18,59.938,1484579703,"201051344000458","219011344069620",31.67,10.30,0,339.04,395.25,137.2,130.5,0.641,611228.9,611228.9,20740,0,0,0,L,1122011218,0,124.04,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579724,1501733.00
01/16/2017 10:15,2,4.240,ACTIVE,218.03,360.69,59.944,1484579703,"201051344000853","219011344069620",32.26,8.50,0,338.44,398.56,138.6,131.8,0.641,609869.8,609869.8,20673,0,0,0,L,1122011218,0,124.27,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579724,1501734.00
01/16/2017 10:15,2,3.316,ACTIVE,214.64,357.98,59.986,1484579703,"201051344000685","219011344069620",32.18,9.70,0,336.34,383.83,108.1,102.4,0.513,607116.1,607116.1,20927,0,0,0,L,1122011218,0,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579725,1501735.00
01/16/2017 10:15,2,3.266,ACTIVE,215.32,357.98,59.991,1484579703,"201051344000917","219011344069620",32.18,9.70,0,337.84,385.33,106.5,100.9,0.491,604114.0,604114.0,20938,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579726,1501736.00
01/16/2017 10:15,2,3.277,ACTIVE,214.87,356.18,59.970,1484579703,"201051344001145","219011344069620",32.07,9.70,0,337.24,383.83,106.4,100.8,0.491,610085.2,610085.2,20801,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579727,1501737.00
01/16/2017 10:15,2,3.432,ACTIVE,215.32,354.67,59.965,1484579703,"201051344000651","219011344069620",31.71,7.70,0,338.44,385.63,110.2,104.5,0.504,602601.8,602601.8,20973,0,0,0,L,1122011218,0,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579728,1501738.00
01/16/2017 10:15,2,3.902,ACTIVE,213.06,353.77,59.938,1484579703,"274151322000088","219011344069620",30.87,16.00,0,327.62,375.11,122.0,115.8,0.455,826663.6,826663.6,20659,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579729,1501739.00
01/16/2017 10:15,2,2.705,ACTIVE,214.19,442.74,59.959,1484579703,"274151322000068","219011344069620",41.85,21.50,0,422.00,483.92,115.3,109.4,0.433,716993.1,716993.1,21117,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579730,1501740.00
01/16/2017 10:15,2,3.318,ACTIVE,214.87,357.38,59.970,1484579703,"201051344001135","219011344069620",32.14,9.00,0,336.04,383.23,108.0,102.4,0.504,598269.6,598269.6,21021,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579731,1501741.00
01/16/2017 10:15,2,4.197,ACTIVE,216.00,357.08,59.949,1484579703,"201051344000594","219011344069620",31.77,12.00,0,337.84,394.05,135.1,128.4,0.619,613696.7,613696.7,20912,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579732,1501742.00
01/16/2017 10:15,2,2.623,ACTIVE,215.32,376.01,59.986,1484579703,"201051344001203","219011344069620",34.41,9.70,0,358.58,400.06,91.3,86.2,0.429,606611.4,606611.4,21023,0,0,0,L,1122011218,0,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579733,1501743.00
01/16/2017 10:15,2,3.877,ACTIVE,213.06,359.78,59.981,1484579703,"274151322000054","219011344069620",31.05,16.70,0,326.42,375.71,122.0,115.9,0.464,842898.3,842898.3,20739,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579734,1501744.00
01/16/2017 10:15,2,4.168,ACTIVE,216.67,358.58,59.954,1484579703,"201051344000867","219011344069620",31.89,11.30,0,338.14,391.94,134.7,128.1,0.610,600126.5,600126.5,21003,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579735,1501745.00
01/16/2017 10:15,2,3.301,ACTIVE,215.09,358.88,60.007,1484579703,"201051344001093","219011344069620",32.30,9.70,0,339.95,386.83,108.0,102.3,0.473,603644.8,603644.8,20941,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579736,1501746.00
01/16/2017 10:15,2,4.254,ACTIVE,216.90,360.08,59.991,1484579703,"201051344000900","219011344069620",32.05,7.30,0,338.44,395.85,138.0,131.3,0.632,619038.2,619038.2,20594,0,0,0,L,1122011218,0,123.81,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579737,1501747.00
01/16/2017 10:15,2,4.258,ACTIVE,217.13,359.78,59.970,1484579703,"201051344000648","219011344069620",31.67,9.30,0,334.24,394.65,136.6,129.9,0.619,608672.9,608672.9,20578,0,0,0,L,1122011218,0,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579737,1501748.00
01/16/2017 10:15,2,4.205,ACTIVE,217.13,360.99,59.991,1484579703,"201051344000569","219011344069620",32.20,9.30,0,337.84,395.25,137.2,130.5,0.636,619333.8,619333.8,20605,0,0,0,L,1122011218,0,123.36,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579738,1501749.00
01/16/2017 10:15,2,4.238,ACTIVE,217.35,359.48,59.996,1484579703,"201051344000983","219011344069620",31.93,9.00,0,338.44,396.15,137.0,130.3,0.645,612153.4,612153.4,20729,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579739,1501750.00
01/16/2017 10:15,2,4.166,ACTIVE,217.58,359.78,59.970,1484579703,"201051344001158","219011344069620",31.61,10.00,0,334.24,396.15,133.3,126.8,0.623,600823.7,600823.7,20921,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579740,1501751.00
01/16/2017 10:15,2,4.242,ACTIVE,217.80,361.29,59.986,1484579703,"201051344000576","219011344069620",32.08,8.00,0,338.14,398.56,137.9,131.2,0.628,611309.9,611309.9,20628,0,0,0,L,1122011218,0,124.04,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579741,1501752.00
01/16/2017 10:15,2,3.889,ACTIVE,213.51,347.16,60.002,1484579703,"274151322000087","219011344069620",31.03,23.30,0,329.43,374.51,122.2,116.0,0.464,814910.7,814910.7,20935,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484579742,1501753.00
01/16/2017 10:30,2,4.242,ACTIVE,217.58,359.18,59.991,1484580604,"201051344000645","219011344069620",31.39,10.70,0,338.74,407.27,135.0,128.4,0.605,610653.6,610653.6,20603,0,0,0,L,1122011218,0,124.04,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580605,1501754.00
01/16/2017 10:30,2,3.904,ACTIVE,213.51,352.27,60.007,1484580604,"274151322000085","219011344069620",29.86,17.50,0,333.33,380.82,118.1,112.0,0.451,841700.5,841700.5,20745,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580606,1501755.00
01/16/2017 10:30,2,4.141,ACTIVE,217.13,359.48,60.028,1484580604,"201051344000633","219011344069620",31.17,13.30,0,338.14,405.77,130.7,124.3,0.623,599973.7,599973.7,20977,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580607,1501756.00
01/16/2017 10:30,2,4.119,ACTIVE,217.80,360.99,60.018,1484580604,"201051344000469","219011344069620",31.93,7.70,0,338.44,407.87,133.3,126.7,0.619,602737.3,602737.3,20955,0,0,0,L,1122011218,0,123.36,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580608,1501757.00
01/16/2017 10:30,2,3.275,ACTIVE,214.41,354.37,60.007,1484580604,"201051344000646","219011344069620",31.71,13.30,0,337.54,391.34,105.1,99.5,0.486,599357.5,599357.5,20938,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580609,1501758.00
01/16/2017 10:30,2,3.854,ACTIVE,213.06,363.69,60.007,1484580604,"274151322000052","219011344069620",30.85,20.70,0,333.03,381.73,120.4,114.3,0.473,869660.9,869660.9,20507,0,0,0,L,1151911521,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580609,1501759.00
01/16/2017 10:30,2,3.328,ACTIVE,215.32,353.47,60.012,1484580604,"201051344000585","219011344069620",31.61,11.30,0,339.04,392.85,106.6,101.0,0.499,609820.6,609820.6,21000,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580610,1501760.00
01/16/2017 10:30,2,3.256,ACTIVE,214.41,354.37,59.954,1484580604,"201051344001230","219011344069620",31.81,13.70,0,336.94,390.44,104.8,99.2,0.486,602730.6,602730.6,20858,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580611,1501761.00
01/16/2017 10:30,2,3.309,ACTIVE,215.32,353.47,59.981,1484580604,"201051344000582","219011344069620",31.61,10.70,0,338.74,392.25,105.9,100.3,0.482,594629.7,594629.7,20971,0,0,0,L,1122011218,0,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580612,1501762.00
01/16/2017 10:30,2,3.400,ACTIVE,214.19,353.17,60.028,1484580604,"201051344000955","219011344069620",31.73,12.00,0,338.14,391.34,109.3,103.6,0.513,609803.0,609803.0,20929,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580613,1501763.00
01/16/2017 10:30,2,2.654,ACTIVE,213.29,448.15,60.002,1484580604,"274151322000094","219011344069620",41.94,23.00,0,425.91,484.22,113.0,107.1,0.438,716073.8,716073.8,21217,0,0,0,L,1151911521,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580614,1501764.00
01/16/2017 10:30,2,4.174,ACTIVE,218.03,360.08,60.018,1484580604,"201051344000579","219011344069620",31.51,13.30,0,338.74,406.37,133.2,126.7,0.619,618212.0,618212.0,20875,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580615,1501765.00
01/16/2017 10:30,2,3.451,ACTIVE,214.64,353.47,59.986,1484580604,"201051344000890","219011344069620",31.37,15.00,0,337.54,391.34,109.6,103.9,0.499,606773.4,606773.4,20999,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580616,1501766.00
01/16/2017 10:30,2,2.857,ACTIVE,215.09,371.81,60.023,1484580604,"201051344000438","219011344069620",33.87,11.00,0,350.17,417.79,98.2,92.9,0.446,607830.3,607830.3,21011,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580617,1501767.00
01/16/2017 10:30,2,3.426,ACTIVE,214.87,359.78,60.028,1484580604,"201051344000417","219011344069620",20.59,11.30,0,320.71,397.05,71.5,67.1,0.597,593017.8,593017.8,21124,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580618,1501768.00
01/16/2017 10:30,2,3.945,ACTIVE,213.51,358.58,60.002,1484580604,"274151322000083","219011344069620",30.81,21.80,0,332.43,381.12,123.2,116.9,0.486,861333.0,861333.0,20542,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580618,1501769.00
01/16/2017 10:30,2,4.270,ACTIVE,214.19,348.96,60.012,1484580604,"274151322000076","219011344069620",31.47,21.30,0,334.84,388.94,136.2,129.6,0.530,918244.0,918244.0,20655,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580619,1501770.00
01/16/2017 10:30,2,4.363,ACTIVE,216.67,359.78,60.039,1484580604,"201051344000868","219011344069620",31.39,9.30,0,336.64,405.47,138.7,132.0,0.636,601262.8,601262.8,20968,0,0,0,L,1122011218,0,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580620,1501771.00
01/16/2017 10:30,2,4.291,ACTIVE,213.29,348.66,59.975,1484580604,"274151322000095","219011344069620",31.09,23.50,0,331.53,385.03,135.0,128.4,0.504,909288.0,909288.0,20718,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580621,1501772.00
01/16/2017 10:30,2,4.377,ACTIVE,217.80,357.38,60.007,1484580604,"201051344000988","219011344069620",20.59,9.30,0,339.65,388.34,91.3,86.2,0.407,565105.3,565105.3,20998,0,0,0,L,1122011218,0,123.81,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580622,1501773.00
01/16/2017 10:30,2,3.477,ACTIVE,214.87,354.97,59.954,1484580604,"201051344001025","219011344069620",31.93,12.30,0,338.74,394.05,112.4,106.6,0.513,607998.1,607998.1,21029,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580623,1501774.00
01/16/2017 10:30,2,4.365,ACTIVE,217.80,360.08,60.012,1484580604,"201051344000458","219011344069620",31.77,11.70,0,338.74,406.97,140.5,133.7,0.658,611265.3,611265.3,20741,0,0,0,L,1122011218,0,124.04,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580624,1501775.00
01/16/2017 10:30,2,4.426,ACTIVE,218.26,361.89,59.954,1484580604,"201051344000853","219011344069620",31.67,9.70,0,340.55,408.18,142.0,135.1,0.654,609906.5,609906.5,20674,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580625,1501776.00
01/16/2017 10:30,2,3.164,ACTIVE,214.64,363.39,59.949,1484580604,"201051344000685","219011344069620",32.82,11.70,0,339.95,393.75,105.2,99.6,0.504,607144.3,607144.3,20928,0,0,0,L,1122011218,0,124.04,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580626,1501777.00
01/16/2017 10:30,2,3.443,ACTIVE,215.09,354.67,60.012,1484580604,"201051344000917","219011344069620",31.63,11.30,0,337.84,392.25,110.4,104.6,0.504,604142.2,604142.2,20939,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580627,1501778.00
01/16/2017 10:30,2,3.434,ACTIVE,214.64,354.37,60.044,1484580604,"201051344001145","219011344069620",31.73,11.70,0,339.04,390.74,110.4,104.7,0.513,610113.4,610113.4,20802,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580627,1501779.00
01/16/2017 10:30,2,3.564,ACTIVE,215.32,354.97,59.996,1484580604,"201051344000651","219011344069620",31.71,9.70,0,338.74,391.94,114.5,108.6,0.526,602630.9,602630.9,20974,0,0,0,L,1122011218,0,124.04,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580628,1501780.00
01/16/2017 10:30,2,4.045,ACTIVE,213.29,362.49,59.981,1484580604,"274151322000088","219011344069620",30.73,18.00,0,332.13,381.12,125.8,119.5,0.473,826695.7,826695.7,20660,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580629,1501781.00
01/16/2017 10:30,2,2.791,ACTIVE,214.41,455.06,60.007,1484580604,"274151322000068","219011344069620",41.79,23.80,0,426.51,485.12,118.2,112.1,0.446,717023.2,717023.2,21118,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580630,1501782.00
01/16/2017 10:30,2,3.506,ACTIVE,214.87,354.07,59.991,1484580604,"201051344001135","219011344069620",31.73,10.00,0,338.44,392.55,112.7,106.9,0.526,598298.2,598298.2,21022,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580631,1501783.00
01/16/2017 10:30,2,4.400,ACTIVE,216.22,359.18,59.981,1484580604,"201051344000594","219011344069620",31.41,14.70,0,336.34,402.77,140.0,133.2,0.650,613732.3,613732.3,20913,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580632,1501784.00
01/16/2017 10:30,2,2.957,ACTIVE,215.32,371.81,59.954,1484580604,"201051344001203","219011344069620",33.73,11.70,0,357.08,407.57,100.8,95.4,0.468,606635.9,606635.9,21024,0,0,0,L,1122011218,0,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580633,1501785.00
01/16/2017 10:30,2,4.141,ACTIVE,213.51,348.36,59.970,1484580604,"274151322000054","219011344069620",30.30,18.30,0,332.43,382.03,127.0,120.7,0.482,842930.6,842930.6,20740,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580634,1501786.00
01/16/2017 10:30,2,4.445,ACTIVE,217.13,358.88,59.949,1484580604,"201051344000867","219011344069620",31.21,12.70,0,338.14,404.27,140.5,133.7,0.641,600162.2,600162.2,21004,0,0,0,L,1122011218,0,124.04,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580635,1501787.00
01/16/2017 10:30,2,3.504,ACTIVE,215.32,356.48,60.018,1484580604,"201051344001093","219011344069620",32.03,12.00,0,336.64,394.35,113.6,107.8,0.513,603673.5,603673.5,20942,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580636,1501788.00
01/16/2017 10:30,2,4.490,ACTIVE,217.80,360.99,59.970,1484580604,"201051344000900","219011344069620",31.85,9.00,0,337.84,408.78,144.7,137.8,0.658,619075.0,619075.0,20595,0,0,0,L,1122011218,0,124.04,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580637,1501789.00
01/16/2017 10:30,2,4.471,ACTIVE,217.58,361.29,59.970,1484580604,"201051344000648","219011344069620",31.51,10.30,0,338.74,407.27,142.7,135.8,0.645,608709.1,608709.1,20579,0,0,0,L,1122011218,0,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580638,1501790.00
01/16/2017 10:30,2,4.488,ACTIVE,217.80,360.38,59.991,1484580604,"201051344000569","219011344069620",31.67,10.30,0,338.44,406.97,143.8,136.9,0.663,619370.2,619370.2,20606,0,0,0,L,1122011218,0,123.59,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580639,1501791.00
01/16/2017 10:30,2,4.451,ACTIVE,218.03,360.38,60.012,1484580604,"201051344000983","219011344069620",31.83,9.30,0,338.14,406.97,143.5,136.6,0.676,612189.8,612189.8,20730,0,0,0,L,1122011218,0,124.27,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580639,1501792.00
01/16/2017 10:30,2,4.434,ACTIVE,218.03,360.69,60.007,1484580604,"201051344001158","219011344069620",31.05,11.00,0,338.74,406.67,139.4,132.6,0.645,600859.2,600859.2,20922,0,0,0,L,1122011218,0,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580640,1501793.00
01/16/2017 10:30,2,4.496,ACTIVE,218.03,363.09,59.996,1484580604,"201051344000576","219011344069620",31.57,9.70,0,339.04,408.48,143.8,136.9,0.658,611346.5,611346.5,20629,0,0,0,L,1122011218,0,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580641,1501794.00
01/16/2017 10:30,2,4.094,ACTIVE,214.19,361.89,59.965,1484580604,"274151322000087","219011344069620",30.79,25.80,0,332.73,380.82,127.6,121.3,0.486,814943.1,814943.1,20936,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484580642,1501795.00
01/16/2017 10:45,2,5.223,ACTIVE,218.26,363.99,59.933,1484581504,"201051344000645","219011344069620",31.29,11.00,0,338.74,409.08,165.5,157.8,0.751,610688.6,610688.6,20604,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581505,1501796.00
01/16/2017 10:45,2,4.746,ACTIVE,213.74,350.77,59.933,1484581504,"274151322000085","219011344069620",29.98,19.80,0,333.03,382.03,144.2,137.2,0.544,841731.0,841731.0,20746,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581506,1501797.00
01/16/2017 10:45,2,5.076,ACTIVE,218.03,365.80,59.944,1484581504,"201051344000633","219011344069620",31.23,14.30,0,338.44,407.87,160.5,153.0,0.751,600007.7,600007.7,20978,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581507,1501798.00
01/16/2017 10:45,2,5.096,ACTIVE,218.71,364.89,59.938,1484581504,"201051344000469","219011344069620",31.63,7.70,0,338.14,409.08,163.2,155.6,0.760,602772.0,602772.0,20956,0,0,0,L,1122011218,0,124.04,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581508,1501799.00
01/16/2017 10:45,2,4.043,ACTIVE,214.41,356.78,59.959,1484581504,"201051344000646","219011344069620",31.73,14.00,0,335.44,392.55,130.0,123.6,0.610,599384.9,599384.9,20939,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581509,1501800.00
01/16/2017 10:45,2,4.711,ACTIVE,213.74,349.86,59.970,1484581504,"274151322000052","219011344069620",30.83,22.30,0,332.43,383.23,147.0,140.0,0.570,869692.2,869692.2,20508,0,0,0,L,1151911521,0,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581509,1501801.00
01/16/2017 10:45,2,4.059,ACTIVE,215.32,356.48,59.944,1484581504,"201051344000585","219011344069620",31.77,11.70,0,338.74,393.15,130.7,124.2,0.605,609848.3,609848.3,21001,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581510,1501802.00
01/16/2017 10:45,2,3.990,ACTIVE,214.41,354.97,60.002,1484581504,"201051344001230","219011344069620",31.69,13.30,0,334.84,391.94,128.1,121.7,0.601,602757.7,602757.7,20859,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581511,1501803.00
01/16/2017 10:45,2,4.006,ACTIVE,215.54,356.48,59.975,1484581504,"201051344000582","219011344069620",31.71,10.70,0,338.74,393.45,128.6,122.2,0.583,594657.1,594657.1,20972,0,0,0,L,1122011218,0,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581512,1501804.00
01/16/2017 10:45,2,4.082,ACTIVE,214.41,356.18,59.996,1484581504,"201051344000955","219011344069620",31.85,12.70,0,336.34,393.45,131.7,125.1,0.623,609831.1,609831.1,20930,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581513,1501805.00
01/16/2017 10:45,2,3.170,ACTIVE,213.74,458.97,59.981,1484581504,"274151322000094","219011344069620",41.98,23.80,0,418.09,485.12,134.9,128.3,0.517,716102.6,716102.6,21218,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581514,1501806.00
01/16/2017 10:45,2,4.920,ACTIVE,218.48,363.69,59.959,1484581504,"201051344000579","219011344069620",31.45,14.30,0,338.44,407.57,156.8,149.4,0.742,618246.0,618246.0,20876,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581515,1501807.00
01/16/2017 10:45,2,3.996,ACTIVE,214.19,357.08,59.949,1484581504,"201051344000890","219011344069620",31.83,15.80,0,336.34,392.25,128.9,122.5,0.588,606801.2,606801.2,21000,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581516,1501808.00
01/16/2017 10:45,2,3.666,ACTIVE,214.87,366.40,59.944,1484581504,"201051344000438","219011344069620",32.98,12.00,0,350.47,402.77,122.4,116.2,0.566,607856.3,607856.3,21012,0,0,0,L,1122011218,0,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581517,1501809.00
01/16/2017 10:45,2,3.986,ACTIVE,214.64,351.07,59.933,1484581504,"201051344000417","219011344069620",20.56,12.70,0,319.21,394.05,83.0,78.2,0.380,593035.7,593035.7,21125,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581518,1501810.00
01/16/2017 10:45,2,4.568,ACTIVE,213.29,356.48,59.965,1484581504,"274151322000083","219011344069620",30.49,23.80,0,332.73,382.03,141.0,134.1,0.561,861363.9,861363.9,20543,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581518,1501811.00
01/16/2017 10:45,2,4.854,ACTIVE,214.41,356.18,59.922,1484581504,"274151322000076","219011344069620",31.51,23.00,0,335.74,389.54,154.8,147.5,0.601,918278.2,918278.2,20656,0,0,0,L,1151911521,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581519,1501812.00
01/16/2017 10:45,2,4.902,ACTIVE,217.35,361.89,59.991,1484581504,"201051344000868","219011344069620",31.57,10.30,0,337.84,407.87,156.7,149.3,0.712,601297.5,601297.5,20969,0,0,0,L,1122011218,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581520,1501813.00
01/16/2017 10:45,2,4.816,ACTIVE,213.29,348.96,59.954,1484581504,"274151322000095","219011344069620",31.23,25.80,0,332.13,385.03,152.3,145.1,0.575,909321.8,909321.8,20719,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581521,1501814.00
01/16/2017 10:45,2,4.908,ACTIVE,218.48,359.48,59.991,1484581504,"201051344000988","219011344069620",20.57,9.30,0,321.61,395.85,102.2,96.8,0.473,565127.9,565127.9,20999,0,0,0,L,1122011218,0,124.27,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581522,1501815.00
01/16/2017 10:45,2,3.936,ACTIVE,214.87,355.58,59.954,1484581504,"201051344001025","219011344069620",31.71,12.30,0,338.74,394.65,126.4,120.0,0.575,608026.1,608026.1,21030,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581523,1501816.00
01/16/2017 10:45,2,4.895,ACTIVE,218.03,362.79,59.996,1484581504,"201051344000458","219011344069620",31.47,12.00,0,339.04,409.98,156.0,148.6,0.734,611300.1,611300.1,20742,0,0,0,L,1122011218,0,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581524,1501817.00
01/16/2017 10:45,2,4.906,ACTIVE,218.71,363.39,59.970,1484581504,"201051344000853","219011344069620",31.65,9.30,0,340.55,409.08,157.2,149.8,0.725,609941.7,609941.7,20675,0,0,0,L,1122011218,0,124.72,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581525,1501818.00
01/16/2017 10:45,2,3.824,ACTIVE,214.41,356.78,59.975,1484581504,"201051344000685","219011344069620",31.97,12.00,0,339.95,437.63,123.8,117.6,0.592,607169.3,607169.3,20929,0,0,0,L,1122011218,0,123.81,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581526,1501819.00
01/16/2017 10:45,2,3.768,ACTIVE,215.09,357.08,59.949,1484581504,"201051344000917","219011344069620",32.03,12.30,0,337.24,392.55,122.2,116.0,0.575,604169.4,604169.4,20940,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581527,1501820.00
01/16/2017 10:45,2,3.832,ALERT,214.41,354.67,59.938,1484581504,"201051344001145","219011344069620",31.47,12.30,0,303.58,413.89,122.1,115.9,0.566,610140.6,610140.6,20803,0,0,0,L,1122011218,0,123.36,122.01,0002,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581528,1501821.00
01/16/2017 10:45,2,3.941,ACTIVE,215.09,355.58,59.975,1484581504,"201051344000651","219011344069620",31.59,10.70,0,338.74,393.15,126.1,119.8,0.575,602659.1,602659.1,20975,0,0,0,L,1122011218,0,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581529,1501822.00
01/16/2017 10:45,2,4.402,ACTIVE,213.51,365.19,59.996,1484581504,"274151322000088","219011344069620",30.77,19.50,0,332.73,382.03,137.2,130.5,0.517,826726.6,826726.6,20661,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581530,1501823.00
01/16/2017 10:45,2,2.975,ACTIVE,214.41,456.87,59.996,1484581504,"274151322000068","219011344069620",42.76,25.50,0,424.11,480.91,127.8,121.4,0.477,717052.1,717052.1,21119,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581531,1501824.00
01/16/2017 10:45,2,3.895,ACTIVE,214.64,355.28,60.012,1484581504,"201051344001135","219011344069620",31.23,11.00,0,337.54,392.85,123.2,116.9,0.575,598325.9,598325.9,21023,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581532,1501825.00
01/16/2017 10:45,2,4.801,ACTIVE,216.67,360.08,59.986,1484581504,"201051344000594","219011344069620",31.17,16.00,0,336.94,405.77,151.5,144.3,0.694,613766.6,613766.6,20914,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581533,1501826.00
01/16/2017 10:45,2,3.582,ACTIVE,214.87,364.29,59.996,1484581504,"201051344001203","219011344069620",32.86,13.30,0,348.36,402.77,119.2,113.1,0.561,606660.9,606660.9,21025,0,0,0,L,1122011218,0,124.04,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581534,1501827.00
01/16/2017 10:45,2,4.436,ACTIVE,213.51,355.58,59.965,1484581504,"274151322000054","219011344069620",30.45,19.80,0,332.73,383.23,136.9,130.2,0.530,842961.6,842961.6,20741,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581535,1501828.00
01/16/2017 10:45,2,4.791,ACTIVE,217.35,362.19,59.991,1484581504,"201051344000867","219011344069620",31.15,13.30,0,337.24,406.67,151.1,143.9,0.689,600196.5,600196.5,21005,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581536,1501829.00
01/16/2017 10:45,2,3.801,ACTIVE,215.09,356.48,59.996,1484581504,"201051344001093","219011344069620",31.89,12.70,0,339.04,393.75,122.7,116.5,0.557,603701.2,603701.2,20943,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581536,1501830.00
01/16/2017 10:45,2,4.830,ACTIVE,217.58,362.49,60.002,1484581504,"201051344000900","219011344069620",31.65,10.00,0,338.14,409.98,154.8,147.5,0.707,619110.1,619110.1,20596,0,0,0,L,1122011218,0,124.04,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581537,1501831.00
01/16/2017 10:45,2,4.820,ACTIVE,217.80,363.09,59.991,1484581504,"201051344000648","219011344069620",31.27,11.30,0,338.74,408.78,152.6,145.3,0.694,608743.8,608743.8,20580,0,0,0,L,1122011218,0,123.59,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581539,1501832.00
01/16/2017 10:45,2,4.801,ACTIVE,218.03,362.19,59.981,1484581504,"201051344000569","219011344069620",31.65,11.00,0,338.14,408.48,153.9,146.6,0.707,619405.3,619405.3,20607,0,0,0,L,1122011218,0,123.81,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581540,1501833.00
01/16/2017 10:45,2,4.801,ACTIVE,218.03,362.79,60.012,1484581504,"201051344000983","219011344069620",31.57,10.30,0,338.14,408.78,153.6,146.3,0.720,612224.8,612224.8,20731,0,0,0,L,1122011218,0,124.04,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581540,1501834.00
01/16/2017 10:45,2,4.695,ACTIVE,218.03,363.09,59.996,1484581504,"201051344001158","219011344069620",31.37,11.70,0,338.74,408.18,149.2,142.0,0.694,600893.2,600893.2,20923,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581541,1501835.00
01/16/2017 10:45,2,4.812,ACTIVE,218.26,364.29,60.007,1484581504,"201051344000576","219011344069620",31.61,10.00,0,339.34,409.08,154.0,146.7,0.703,611381.7,611381.7,20630,0,0,0,L,1122011218,0,124.27,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581542,1501836.00
01/16/2017 10:45,2,4.414,ACTIVE,213.74,352.57,60.028,1484581504,"274151322000087","219011344069620",30.57,27.80,0,332.43,382.33,136.7,130.0,0.517,814974.2,814974.2,20937,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484581543,1501837.00
01/16/2017 11:00,2,5.068,ACTIVE,218.26,363.99,59.965,1484582403,"201051344000645","219011344069620",31.41,12.30,0,338.74,401.86,161.3,153.8,0.720,610724.0,610724.0,20605,0,0,0,L,1122011218,0,124.27,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582404,1501838.00
01/16/2017 11:00,2,4.646,ACTIVE,213.29,350.17,59.991,1484582403,"274151322000085","219011344069620",29.82,20.00,0,333.33,377.22,140.3,133.5,0.530,841761.8,841761.8,20747,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582405,1501839.00
01/16/2017 11:00,2,4.961,ACTIVE,217.58,361.59,59.981,1484582403,"201051344000633","219011344069620",31.15,14.70,0,338.14,401.26,156.5,149.2,0.742,600042.1,600042.1,20979,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582406,1501840.00
01/16/2017 11:00,2,4.955,ACTIVE,218.26,363.99,59.996,1484582403,"201051344000469","219011344069620",31.75,8.00,0,337.84,402.16,159.4,151.9,0.738,602807.0,602807.0,20957,0,0,0,L,1122011218,0,123.59,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582407,1501841.00
01/16/2017 11:00,2,3.996,ACTIVE,214.64,355.88,60.007,1484582403,"201051344000646","219011344069620",31.55,14.00,0,336.94,387.74,127.7,121.3,0.605,599412.7,599412.7,20940,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582408,1501842.00
01/16/2017 11:00,2,4.615,ACTIVE,213.29,363.09,59.996,1484582403,"274151322000052","219011344069620",30.69,24.30,0,333.03,378.12,143.3,136.4,0.552,869723.7,869723.7,20509,0,0,0,L,1151911521,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582409,1501843.00
01/16/2017 11:00,2,4.012,ACTIVE,215.54,356.78,60.012,1484582403,"201051344000585","219011344069620",31.71,12.70,0,338.74,390.74,128.8,122.4,0.592,609876.5,609876.5,21002,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582410,1501844.00
01/16/2017 11:00,2,3.914,ACTIVE,214.64,356.48,60.012,1484582403,"201051344001230","219011344069620",31.77,14.00,0,336.04,385.63,126.0,119.6,0.583,602785.3,602785.3,20860,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582411,1501845.00
01/16/2017 11:00,2,3.979,ACTIVE,215.77,357.08,60.012,1484582403,"201051344000582","219011344069620",31.55,10.70,0,339.04,388.04,127.2,120.8,0.570,594684.9,594684.9,20973,0,0,0,L,1122011218,0,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582412,1501846.00
01/16/2017 11:00,2,4.053,ACTIVE,214.64,356.18,60.012,1484582403,"201051344000955","219011344069620",31.65,12.70,0,337.24,387.14,129.8,123.4,0.610,609859.6,609859.6,20931,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582413,1501847.00
01/16/2017 11:00,2,3.055,ACTIVE,213.29,460.17,59.970,1484582403,"274151322000094","219011344069620",42.64,24.50,0,421.40,478.81,130.7,124.3,0.499,716131.7,716131.7,21219,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582414,1501848.00
01/16/2017 11:00,2,4.885,ACTIVE,218.26,362.79,60.007,1484582403,"201051344000579","219011344069620",31.25,14.30,0,338.74,400.06,154.6,147.3,0.707,618280.2,618280.2,20877,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582414,1501849.00
01/16/2017 11:00,2,3.953,ACTIVE,214.41,357.08,59.959,1484582403,"201051344000890","219011344069620",31.95,15.50,0,337.54,386.83,127.9,121.5,0.588,606829.5,606829.5,21001,0,0,0,L,1122011218,0,123.59,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582415,1501850.00
01/16/2017 11:00,2,4.057,ACTIVE,215.32,357.08,60.012,1484582403,"201051344000438","219011344069620",31.39,13.00,0,338.74,394.05,128.9,122.5,0.601,607884.4,607884.4,21013,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582416,1501851.00
01/16/2017 11:00,2,3.967,ACTIVE,215.09,352.27,59.991,1484582403,"201051344000417","219011344069620",20.75,13.30,0,320.41,397.96,83.4,78.6,0.389,593053.9,593053.9,21126,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582417,1501852.00
01/16/2017 11:00,2,4.531,ACTIVE,213.06,360.38,60.018,1484582403,"274151322000083","219011344069620",30.87,24.80,0,332.73,377.22,141.6,134.7,0.561,861395.1,861395.1,20544,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582418,1501853.00
01/16/2017 11:00,2,4.891,ACTIVE,214.19,352.57,59.970,1484582403,"274151322000076","219011344069620",31.49,23.30,0,334.24,381.12,155.9,148.6,0.605,918312.6,918312.6,20657,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582419,1501854.00
01/16/2017 11:00,2,5.064,ACTIVE,216.90,362.79,60.002,1484582403,"201051344000868","219011344069620",30.97,10.70,0,337.84,397.05,158.8,151.4,0.720,601332.5,601332.5,20970,0,0,0,L,1122011218,0,123.36,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582420,1501855.00
01/16/2017 11:00,2,4.902,ACTIVE,213.06,361.59,60.012,1484582403,"274151322000095","219011344069620",31.29,26.50,0,332.43,379.92,155.4,148.1,0.579,909355.8,909355.8,20720,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582421,1501856.00
01/16/2017 11:00,2,5.039,ACTIVE,218.03,359.18,59.949,1484582403,"201051344000988","219011344069620",20.54,10.00,0,339.34,384.43,104.9,99.4,0.477,565150.7,565150.7,21000,0,0,0,L,1122011218,0,123.81,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582422,1501857.00
01/16/2017 11:00,2,4.109,ACTIVE,215.32,355.58,60.002,1484582403,"201051344001025","219011344069620",31.45,12.70,0,338.74,387.74,130.9,124.5,0.610,608054.6,608054.6,21031,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582423,1501858.00
01/16/2017 11:00,2,5.033,ACTIVE,217.80,362.19,60.007,1484582403,"201051344000458","219011344069620",31.63,12.00,0,338.74,400.36,161.2,153.7,0.760,611335.3,611335.3,20743,0,0,0,L,1122011218,0,124.04,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582424,1501859.00
01/16/2017 11:00,2,5.072,ACTIVE,218.71,363.69,59.954,1484582403,"201051344000853","219011344069620",31.81,10.00,0,340.25,401.86,163.3,155.7,0.747,609977.2,609977.2,20676,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582425,1501860.00
01/16/2017 11:00,2,4.066,ACTIVE,214.64,356.18,59.986,1484582403,"201051344000685","219011344069620",31.65,12.70,0,338.74,387.44,130.3,123.8,0.619,607197.4,607197.4,20930,0,0,0,L,1122011218,0,124.04,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582425,1501861.00
01/16/2017 11:00,2,3.998,ACTIVE,215.54,356.18,59.954,1484582403,"201051344000917","219011344069620",31.75,13.00,0,337.54,387.44,128.7,122.2,0.601,604197.1,604197.1,20941,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582426,1501862.00
01/16/2017 11:00,2,3.992,ACTIVE,214.41,356.18,59.991,1484582403,"201051344001145","219011344069620",31.83,12.70,0,338.74,386.83,128.7,122.2,0.592,610168.2,610168.2,20805,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582427,1501863.00
01/16/2017 11:00,2,4.152,ACTIVE,215.54,357.68,60.012,1484582403,"201051344000651","219011344069620",31.69,10.30,0,339.04,387.74,133.3,126.8,0.619,602687.7,602687.7,20976,0,0,0,L,1122011218,0,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582428,1501864.00
01/16/2017 11:00,2,4.650,ACTIVE,213.29,348.96,59.981,1484582403,"274151322000088","219011344069620",30.61,20.70,0,332.43,376.92,144.0,137.0,0.530,826757.7,826757.7,20662,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582429,1501865.00
01/16/2017 11:00,2,3.105,ACTIVE,214.19,462.58,59.996,1484582403,"274151322000068","219011344069620",42.72,27.30,0,421.10,478.81,134.8,128.2,0.513,717081.2,717081.2,21120,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582430,1501866.00
