ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 11:00,2,4.057,ACTIVE,215.09,357.08,59.991,1484582403,"201051344001135","219011344069620",32.01,11.30,0,338.44,387.44,131.4,124.9,0.614,598354.0,598354.0,21024,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582431,1501867.00
01/16/2017 11:00,2,5.035,ACTIVE,216.67,361.89,59.996,1484582403,"201051344000594","219011344069620",31.47,16.70,0,336.94,397.05,160.5,153.0,0.734,613801.1,613801.1,20915,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582432,1501868.00
01/16/2017 11:00,2,4.061,ACTIVE,215.54,358.58,60.018,1484582403,"201051344001203","219011344069620",32.07,13.00,0,340.85,393.45,131.9,125.4,0.614,606688.6,606688.6,21026,0,0,0,L,1122011218,0,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582433,1501869.00
01/16/2017 11:00,2,4.699,ACTIVE,213.29,357.38,59.970,1484582403,"274151322000054","219011344069620",30.45,20.70,0,332.73,377.22,145.0,138.0,0.557,842992.7,842992.7,20742,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582434,1501870.00
01/16/2017 11:00,2,5.066,ACTIVE,217.58,361.89,59.938,1484582403,"201051344000867","219011344069620",31.43,13.70,0,338.14,395.55,161.3,153.7,0.729,600231.0,600231.0,21006,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582434,1501871.00
01/16/2017 11:00,2,4.080,ACTIVE,215.77,357.08,59.991,1484582403,"201051344001093","219011344069620",31.87,12.30,0,339.04,388.64,131.7,125.2,0.597,603729.2,603729.2,20944,0,0,0,L,1122011218,0,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582435,1501872.00
01/16/2017 11:00,2,5.141,ACTIVE,218.03,363.39,59.981,1484582403,"201051344000900","219011344069620",31.99,10.30,0,337.54,402.46,166.5,158.8,0.747,619145.6,619145.6,20597,0,0,0,L,1122011218,0,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582436,1501873.00
01/16/2017 11:00,2,5.252,ACTIVE,217.80,363.39,59.938,1484582403,"201051344000648","219011344069620",30.93,12.00,0,338.74,400.96,164.4,156.8,0.742,608778.7,608778.7,20581,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582437,1501874.00
01/16/2017 11:00,2,5.129,ACTIVE,218.48,364.59,59.991,1484582403,"201051344000569","219011344069620",32.14,11.00,0,338.44,402.16,167.1,159.3,0.769,619440.6,619440.6,20608,0,0,0,L,1122011218,0,123.81,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582438,1501875.00
01/16/2017 11:00,2,5.215,ACTIVE,218.48,363.99,59.996,1484582403,"201051344000983","219011344069620",31.71,10.30,0,338.14,401.26,167.5,159.8,0.782,612259.9,612259.9,20732,0,0,0,L,1122011218,0,124.27,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582439,1501876.00
01/16/2017 11:00,2,5.201,ACTIVE,218.71,363.69,59.944,1484582403,"201051344001158","219011344069620",31.05,11.70,0,339.04,402.46,163.5,155.9,0.756,600927.4,600927.4,20924,0,0,0,L,1122011218,0,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582440,1501877.00
01/16/2017 11:00,2,5.264,ACTIVE,218.71,366.10,59.996,1484582403,"201051344000576","219011344069620",31.83,10.00,0,338.74,403.07,169.6,161.8,0.782,611417.0,611417.0,20631,0,0,0,L,1122011218,0,124.49,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582441,1501878.00
01/16/2017 11:00,2,4.850,ACTIVE,213.51,351.67,60.002,1484582403,"274151322000087","219011344069620",30.67,29.00,0,332.43,377.82,150.7,143.5,0.575,815005.5,815005.5,20938,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484582442,1501879.00
01/16/2017 11:15,2,6.547,ACTIVE,218.93,370.00,59.954,1484583303,"201051344000645","219011344069620",30.57,15.00,0,342.35,416.59,202.8,193.8,0.902,610771.4,610771.4,20606,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583304,1501880.00
01/16/2017 11:15,2,6.029,ACTIVE,213.96,356.78,59.981,1484583303,"274151322000085","219011344069620",28.59,23.50,0,333.03,389.84,174.4,166.4,0.663,841802.7,841802.7,20748,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583305,1501881.00
01/16/2017 11:15,2,6.404,ACTIVE,218.71,366.70,59.991,1484583303,"201051344000633","219011344069620",30.40,17.80,0,339.65,415.09,197.2,188.4,0.924,600088.2,600088.2,20980,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583306,1501882.00
01/16/2017 11:15,2,6.482,ACTIVE,219.61,369.40,59.970,1484583303,"201051344000469","219011344069620",30.69,10.00,0,341.75,416.89,201.6,192.6,0.906,602854.0,602854.0,20958,0,0,0,L,1122011218,0,124.27,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583307,1501883.00
01/16/2017 11:15,2,5.240,ACTIVE,215.54,359.78,59.928,1484583303,"201051344000646","219011344069620",30.71,17.00,0,336.64,400.06,162.9,155.3,0.769,599450.5,599450.5,20941,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583308,1501884.00
01/16/2017 11:15,2,6.002,ACTIVE,213.96,367.90,60.007,1484583303,"274151322000052","219011344069620",29.84,27.80,0,332.13,391.94,181.3,173.0,0.712,869765.9,869765.9,20510,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583309,1501885.00
01/16/2017 11:15,2,5.301,ACTIVE,216.67,362.49,59.928,1484583303,"201051344000585","219011344069620",31.01,14.30,0,336.64,399.16,166.4,158.7,0.769,609914.7,609914.7,21003,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583310,1501886.00
01/16/2017 11:15,2,5.199,ACTIVE,215.32,359.48,60.018,1484583303,"201051344001230","219011344069620",30.99,17.00,0,337.84,399.46,163.1,155.5,0.756,602822.8,602822.8,20861,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583311,1501887.00
01/16/2017 11:15,2,5.258,ACTIVE,216.90,359.18,59.975,1484583303,"201051344000582","219011344069620",30.85,14.70,0,336.64,400.96,164.3,156.7,0.734,594722.7,594722.7,20974,0,0,0,L,1122011218,0,124.27,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583312,1501888.00
01/16/2017 11:15,2,5.346,ACTIVE,215.54,359.78,59.933,1484583303,"201051344000955","219011344069620",30.81,15.80,0,338.14,400.06,166.9,159.1,0.787,609898.1,609898.1,20932,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583313,1501889.00
01/16/2017 11:15,2,4.053,ACTIVE,213.74,441.24,59.965,1484583303,"274151322000094","219011344069620",41.21,28.00,0,415.99,486.93,171.5,163.6,0.667,716171.1,716171.1,21220,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583314,1501890.00
01/16/2017 11:15,2,6.477,ACTIVE,219.16,367.30,59.959,1484583303,"201051344000579","219011344069620",30.12,17.30,0,342.05,414.19,197.6,188.8,0.915,618326.2,618326.2,20878,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583314,1501891.00
01/16/2017 11:15,2,5.322,ACTIVE,215.54,360.69,59.922,1484583303,"201051344000890","219011344069620",30.67,18.00,0,338.74,400.06,165.3,157.6,0.751,606867.7,606867.7,21002,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583315,1501892.00
01/16/2017 11:15,2,5.369,ACTIVE,216.22,361.89,59.991,1484583303,"201051344000438","219011344069620",30.59,16.30,0,337.54,399.76,166.4,158.7,0.769,607922.8,607922.8,21014,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583316,1501893.00
01/16/2017 11:15,2,5.217,ACTIVE,216.00,354.97,59.996,1484583303,"201051344000417","219011344069620",20.26,16.70,0,337.24,381.42,107.1,101.5,0.517,593078.4,593078.4,21127,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583317,1501894.00
01/16/2017 11:15,2,6.014,ACTIVE,213.74,370.90,59.975,1484583303,"274151322000083","219011344069620",29.64,29.30,0,331.53,387.74,180.3,172.1,0.716,861437.0,861437.0,20545,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583318,1501895.00
01/16/2017 11:15,2,6.393,ACTIVE,214.64,378.42,59.959,1484583303,"274151322000076","219011344069620",30.49,28.00,0,335.14,396.75,197.4,188.6,0.769,918358.7,918358.7,20658,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583319,1501896.00
01/16/2017 11:15,2,6.525,ACTIVE,218.03,367.90,59.986,1484583303,"201051344000868","219011344069620",30.69,13.30,0,336.64,415.69,202.9,193.9,0.919,601379.6,601379.6,20971,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583320,1501897.00
01/16/2017 11:15,2,6.438,ACTIVE,213.74,371.51,59.959,1484583303,"274151322000095","219011344069620",30.16,32.40,0,330.93,391.34,196.6,187.8,0.738,909401.5,909401.5,20721,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583321,1501898.00
01/16/2017 11:15,2,6.619,ACTIVE,219.39,361.29,59.965,1484583303,"201051344000988","219011344069620",19.74,11.00,0,342.65,394.65,132.4,125.9,0.610,565181.4,565181.4,21001,0,0,0,L,1122011218,0,124.49,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583322,1501899.00
01/16/2017 11:15,2,5.385,ACTIVE,216.22,360.38,59.965,1484583303,"201051344001025","219011344069620",30.81,15.30,0,337.84,400.36,168.1,160.3,0.769,608093.3,608093.3,21032,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583323,1501900.00
01/16/2017 11:15,2,6.580,ACTIVE,219.39,366.40,59.991,1484583303,"201051344000458","219011344069620",30.61,15.30,0,339.95,416.29,203.9,194.8,0.955,611382.6,611382.6,20744,0,0,0,L,1122011218,0,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583323,1501901.00
01/16/2017 11:15,2,6.584,ACTIVE,219.84,370.60,59.981,1484583303,"201051344000853","219011344069620",31.05,13.00,0,341.75,416.59,207.1,198.0,0.937,610025.0,610025.0,20677,0,0,0,L,1122011218,0,125.17,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583324,1501902.00
01/16/2017 11:15,2,5.320,ACTIVE,215.54,360.99,59.981,1484583303,"201051344000685","219011344069620",30.89,16.00,0,337.84,399.76,166.3,158.6,0.804,607235.6,607235.6,20931,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583325,1501903.00
01/16/2017 11:15,2,5.305,ACTIVE,216.67,361.29,60.007,1484583303,"201051344000917","219011344069620",30.85,15.30,0,336.64,398.86,165.8,158.1,0.756,604235.0,604235.0,20942,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583326,1501904.00
01/16/2017 11:15,2,5.354,ACTIVE,215.54,360.38,60.012,1484583303,"201051344001145","219011344069620",30.47,14.70,0,337.54,399.16,165.2,157.5,0.760,610206.0,610206.0,20806,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583327,1501905.00
01/16/2017 11:15,2,5.535,ACTIVE,216.67,362.49,59.996,1484583303,"201051344000651","219011344069620",30.34,13.30,0,337.24,399.46,170.1,162.2,0.773,602726.6,602726.6,20977,0,0,0,L,1122011218,0,124.72,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583328,1501906.00
01/16/2017 11:15,2,6.100,ACTIVE,213.51,356.78,59.959,1484583303,"274151322000088","219011344069620",29.54,24.80,0,331.23,387.74,182.5,174.2,0.689,826799.4,826799.4,20663,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583329,1501907.00
01/16/2017 11:15,2,4.188,ACTIVE,214.87,438.53,59.975,1484583303,"274151322000068","219011344069620",40.87,29.30,0,413.59,483.32,172.9,164.9,0.654,717120.5,717120.5,21121,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583330,1501908.00
01/16/2017 11:15,2,5.381,ACTIVE,216.00,361.29,59.996,1484583303,"201051344001135","219011344069620",30.91,13.70,0,337.54,399.76,168.4,160.6,0.773,598392.2,598392.2,21025,0,0,0,L,1122011218,0,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583331,1501909.00
01/16/2017 11:15,2,6.582,ACTIVE,217.58,364.89,59.970,1484583303,"201051344000594","219011344069620",30.47,20.00,0,334.54,414.49,203.0,194.0,0.893,613847.6,613847.6,20916,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583332,1501910.00
01/16/2017 11:15,2,5.402,ACTIVE,216.67,361.59,59.975,1484583303,"201051344001203","219011344069620",31.07,16.00,0,337.54,399.46,170.0,162.1,0.791,606727.2,606727.2,21027,0,0,0,L,1122011218,0,124.72,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583333,1501911.00
01/16/2017 11:15,2,6.193,ACTIVE,213.74,351.07,59.928,1484583303,"274151322000054","219011344069620",28.94,23.50,0,332.13,388.04,181.5,173.2,0.694,843034.3,843034.3,20743,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583334,1501912.00
01/16/2017 11:15,2,6.646,ACTIVE,218.48,365.80,59.986,1484583303,"201051344000867","219011344069620",30.22,16.70,0,336.64,414.49,203.3,194.3,0.910,600277.6,600277.6,21007,0,0,0,L,1122011218,0,124.49,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583335,1501913.00
01/16/2017 11:15,2,5.328,ACTIVE,216.45,361.59,59.954,1484583303,"201051344001093","219011344069620",31.15,15.80,0,337.54,398.86,168.0,160.2,0.756,603767.4,603767.4,20945,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583336,1501914.00
01/16/2017 11:15,2,6.674,ACTIVE,218.93,370.00,59.965,1484583303,"201051344000900","219011344069620",31.13,13.00,0,339.34,418.39,210.3,201.0,0.946,619193.6,619193.6,20598,0,0,0,L,1122011218,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583337,1501915.00
01/16/2017 11:15,2,6.680,ACTIVE,218.93,369.10,59.928,1484583303,"201051344000648","219011344069620",30.34,15.00,0,339.95,416.89,205.3,196.2,0.924,608825.8,608825.8,20582,0,0,0,L,1122011218,0,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583337,1501916.00
01/16/2017 11:15,2,6.586,ACTIVE,219.16,369.40,59.986,1484583303,"201051344000569","219011344069620",31.27,13.00,0,337.84,416.89,208.7,199.5,0.959,619488.3,619488.3,20609,0,0,0,L,1122011218,0,124.04,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583338,1501917.00
01/16/2017 11:15,2,6.625,ACTIVE,219.39,369.10,60.007,1484583303,"201051344000983","219011344069620",30.95,12.30,0,339.04,416.89,207.8,198.6,0.950,612307.6,612307.6,20733,0,0,0,L,1122011218,0,124.72,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583339,1501918.00
01/16/2017 11:15,2,6.613,ACTIVE,219.61,368.50,59.933,1484583303,"201051344001158","219011344069620",30.02,14.70,0,342.05,416.29,201.0,192.1,0.937,600973.7,600973.7,20925,0,0,0,L,1122011218,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583340,1501919.00
01/16/2017 11:15,2,6.682,ACTIVE,219.61,371.81,59.965,1484583303,"201051344000576","219011344069620",30.71,12.30,0,341.45,417.19,207.7,198.6,0.932,611464.8,611464.8,20632,0,0,0,L,1122011218,0,124.72,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583341,1501920.00
01/16/2017 11:15,2,6.117,ACTIVE,213.96,367.60,59.944,1484583303,"274151322000087","219011344069620",29.66,32.80,0,332.43,387.14,183.6,175.3,0.707,815047.8,815047.8,20939,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484583342,1501921.00
01/16/2017 11:30,2,6.848,ACTIVE,219.61,371.51,59.975,1484584203,"201051344000645","219011344069620",30.36,16.70,0,342.05,419.30,210.4,201.1,0.937,610821.1,610821.1,20607,0,0,0,L,1122011218,0,125.17,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584204,1501922.00
01/16/2017 11:30,2,6.246,ACTIVE,214.41,370.30,59.996,1484584203,"274151322000085","219011344069620",28.37,26.50,0,332.43,390.44,179.4,171.2,0.681,841845.1,841845.1,20749,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584205,1501923.00
01/16/2017 11:30,2,6.650,ACTIVE,218.93,369.10,59.975,1484584203,"201051344000633","219011344069620",30.38,19.80,0,339.34,417.19,204.6,195.5,0.972,600136.5,600136.5,20981,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584206,1501924.00
01/16/2017 11:30,2,6.650,ACTIVE,220.06,370.30,59.996,1484584203,"201051344000469","219011344069620",31.07,11.70,0,340.55,420.20,209.3,200.1,0.959,602903.5,602903.5,20959,0,0,0,L,1122011218,0,124.72,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584207,1501925.00
01/16/2017 11:30,2,5.416,ACTIVE,215.77,360.99,59.986,1484584203,"201051344000646","219011344069620",30.93,19.30,0,336.64,403.07,169.6,161.8,0.787,599490.4,599490.4,20942,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584208,1501926.00
01/16/2017 11:30,2,6.199,ACTIVE,214.64,351.07,60.039,1484584203,"274151322000052","219011344069620",29.80,31.80,0,333.03,394.35,187.0,178.5,0.720,869810.0,869810.0,20511,0,0,0,L,1151911521,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584209,1501927.00
01/16/2017 11:30,2,5.453,ACTIVE,216.67,363.09,60.028,1484584203,"201051344000585","219011344069620",31.21,16.30,0,336.94,402.46,172.5,164.5,0.809,609955.3,609955.3,21004,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584209,1501928.00
01/16/2017 11:30,2,5.377,ACTIVE,215.32,359.18,60.018,1484584203,"201051344001230","219011344069620",30.81,19.50,0,337.24,401.26,167.8,160.1,0.787,602862.4,602862.4,20862,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584210,1501929.00
01/16/2017 11:30,2,5.494,ACTIVE,216.90,363.69,60.028,1484584203,"201051344000582","219011344069620",30.28,16.00,0,337.24,402.77,168.4,160.7,0.760,594762.5,594762.5,20975,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584211,1501930.00
01/16/2017 11:30,2,5.525,ACTIVE,216.00,360.08,59.944,1484584203,"201051344000955","219011344069620",30.69,17.00,0,337.54,403.07,171.7,163.8,0.800,609938.6,609938.6,20933,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584212,1501931.00
01/16/2017 11:30,2,4.164,ACTIVE,214.19,442.14,60.012,1484584203,"274151322000094","219011344069620",41.33,31.00,0,407.87,480.31,173.8,165.9,0.672,716212.3,716212.3,21221,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584213,1501932.00
01/16/2017 11:30,2,6.465,ACTIVE,220.29,367.90,60.012,1484584203,"201051344000579","219011344069620",30.83,20.00,0,341.45,417.49,201.8,192.9,0.924,618374.2,618374.2,20879,0,0,0,L,1122011218,0,125.17,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584214,1501933.00
01/16/2017 11:30,2,5.465,ACTIVE,215.54,359.48,59.970,1484584203,"201051344000890","219011344069620",30.69,21.50,0,338.14,402.16,169.8,162.0,0.782,606907.9,606907.9,21003,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584215,1501934.00
01/16/2017 11:30,2,5.461,ACTIVE,216.22,361.59,60.028,1484584203,"201051344000438","219011344069620",30.95,17.80,0,337.84,403.37,171.2,163.3,0.800,607963.2,607963.2,21015,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584216,1501935.00
01/16/2017 11:30,2,5.412,ACTIVE,216.22,355.88,59.986,1484584203,"201051344000417","219011344069620",20.14,19.30,0,338.74,382.93,110.4,104.6,0.530,593104.2,593104.2,21128,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584217,1501936.00
01/16/2017 11:30,2,6.139,ACTIVE,214.19,370.60,59.996,1484584203,"274151322000083","219011344069620",29.82,32.20,0,331.53,392.55,185.4,177.0,0.738,861480.8,861480.8,20546,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584218,1501937.00
01/16/2017 11:30,2,6.635,ACTIVE,215.32,377.82,59.991,1484584203,"274151322000076","219011344069620",30.34,31.50,0,334.24,398.86,203.6,194.6,0.773,918406.8,918406.8,20659,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584218,1501938.00
01/16/2017 11:30,2,6.717,ACTIVE,218.71,368.80,60.007,1484584203,"201051344000868","219011344069620",30.81,14.00,0,335.74,418.09,209.6,200.3,0.941,601429.0,601429.0,20972,0,0,0,L,1122011218,0,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584219,1501939.00
01/16/2017 11:30,2,6.684,ACTIVE,214.19,369.10,59.981,1484584203,"274151322000095","219011344069620",29.92,35.00,0,329.43,395.25,202.4,193.5,0.765,909449.2,909449.2,20722,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584220,1501940.00
01/16/2017 11:30,2,6.795,ACTIVE,219.84,364.29,60.007,1484584203,"201051344000988","219011344069620",19.86,13.70,0,342.05,396.75,136.7,130.0,0.614,565213.4,565213.4,21002,0,0,0,L,1122011218,0,124.94,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584221,1501941.00
01/16/2017 11:30,2,5.551,ACTIVE,216.67,362.19,60.007,1484584203,"201051344001025","219011344069620",31.05,17.50,0,337.84,403.67,174.6,166.6,0.795,608134.1,608134.1,21033,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584222,1501942.00
01/16/2017 11:30,2,6.758,ACTIVE,219.84,367.90,59.975,1484584203,"201051344000458","219011344069620",30.79,16.70,0,341.75,419.60,210.7,201.5,0.981,611432.1,611432.1,20745,0,0,0,L,1122011218,0,125.17,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584223,1501943.00
01/16/2017 11:30,2,6.805,ACTIVE,220.29,371.51,59.996,1484584203,"201051344000853","219011344069620",31.05,13.00,0,341.45,420.20,213.9,204.5,0.972,610075.2,610075.2,20678,0,0,0,L,1122011218,0,125.40,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584224,1501944.00
01/16/2017 11:30,2,5.578,ACTIVE,215.77,363.69,60.002,1484584203,"201051344000685","219011344069620",30.45,17.50,0,338.74,402.77,172.0,164.1,0.826,607275.8,607275.8,20932,0,0,0,L,1122011218,0,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584225,1501945.00
01/16/2017 11:30,2,5.451,ACTIVE,216.90,362.49,59.965,1484584203,"201051344000917","219011344069620",30.89,17.50,0,336.94,401.86,170.4,162.6,0.804,604274.8,604274.8,20943,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584226,1501946.00
01/16/2017 11:30,2,5.451,ACTIVE,215.77,361.89,59.991,1484584203,"201051344001145","219011344069620",30.81,17.00,0,337.54,401.86,170.0,162.2,0.782,610245.7,610245.7,20807,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584227,1501947.00
01/16/2017 11:30,2,5.658,ACTIVE,216.90,360.69,59.965,1484584203,"201051344000651","219011344069620",30.47,15.00,0,337.24,402.46,174.6,166.6,0.791,602767.5,602767.5,20978,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584227,1501948.00
01/16/2017 11:30,2,6.199,ACTIVE,214.19,371.81,59.975,1484584203,"274151322000088","219011344069620",29.60,26.50,0,331.23,393.45,185.7,177.3,0.703,826843.0,826843.0,20664,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584228,1501949.00
01/16/2017 11:30,2,4.277,ACTIVE,215.32,445.15,60.018,1484584203,"274151322000068","219011344069620",40.63,31.50,0,416.59,481.82,175.8,167.8,0.676,717161.7,717161.7,21122,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584229,1501950.00
01/16/2017 11:30,2,5.527,ACTIVE,216.45,360.69,60.002,1484584203,"201051344001135","219011344069620",30.71,15.30,0,337.54,402.77,172.1,164.2,0.813,598432.4,598432.4,21026,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584230,1501951.00
01/16/2017 11:30,2,6.750,ACTIVE,218.26,369.10,60.002,1484584203,"201051344000594","219011344069620",30.22,23.00,0,334.84,417.19,206.4,197.3,0.932,613896.0,613896.0,20917,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584231,1501952.00
01/16/2017 11:30,2,5.512,ACTIVE,216.90,362.79,59.975,1484584203,"201051344001203","219011344069620",31.09,18.00,0,336.64,403.07,173.6,165.6,0.831,606767.7,606767.7,21028,0,0,0,L,1122011218,0,124.94,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584232,1501953.00
01/16/2017 11:30,2,6.305,ACTIVE,214.19,371.21,60.002,1484584203,"274151322000054","219011344069620",28.86,26.00,0,331.83,392.25,184.1,175.8,0.703,843077.5,843077.5,20744,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584233,1501954.00
01/16/2017 11:30,2,6.701,ACTIVE,218.71,368.50,60.002,1484584203,"201051344000867","219011344069620",30.57,18.30,0,336.64,416.89,207.6,198.4,0.937,600326.2,600326.2,21008,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584234,1501955.00
01/16/2017 11:30,2,5.445,ACTIVE,216.67,360.99,59.922,1484584203,"201051344001093","219011344069620",31.17,17.80,0,336.64,402.16,171.8,163.9,0.769,603807.4,603807.4,20946,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584235,1501956.00
01/16/2017 11:30,2,6.818,ACTIVE,219.39,368.20,60.012,1484584203,"201051344000900","219011344069620",31.09,13.70,0,339.04,420.20,214.6,205.2,0.968,619243.9,619243.9,20599,0,0,0,L,1122011218,0,124.94,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584236,1501957.00
01/16/2017 11:30,2,6.846,ACTIVE,219.39,367.90,60.007,1484584203,"201051344000648","219011344069620",30.16,16.70,0,342.05,419.60,209.1,199.9,0.946,608874.8,608874.8,20583,0,0,0,L,1122011218,0,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584237,1501958.00
01/16/2017 11:30,2,6.777,ACTIVE,220.06,370.90,59.996,1484584203,"201051344000569","219011344069620",31.03,14.70,0,341.15,419.90,213.1,203.8,0.981,619538.2,619538.2,20610,0,0,0,L,1122011218,0,124.72,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584238,1501959.00
01/16/2017 11:30,2,6.787,ACTIVE,220.06,371.21,59.996,1484584203,"201051344000983","219011344069620",30.89,14.70,0,337.54,419.90,212.2,202.9,0.968,612357.3,612357.3,20734,0,0,0,L,1122011218,0,125.17,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584239,1501960.00
01/16/2017 11:30,2,6.709,ACTIVE,220.29,369.10,60.018,1484584203,"201051344001158","219011344069620",30.18,17.00,0,342.05,417.79,204.9,195.8,0.937,601021.8,601021.8,20926,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584240,1501961.00
01/16/2017 11:30,2,6.787,ACTIVE,219.84,369.10,59.981,1484584203,"201051344000576","219011344069620",30.85,14.00,0,341.45,419.60,212.1,202.7,0.972,611514.6,611514.6,20633,0,0,0,L,1122011218,0,125.17,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584241,1501962.00
01/16/2017 11:30,2,6.260,ACTIVE,214.87,373.61,59.944,1484584203,"274151322000087","219011344069620",29.56,36.50,0,332.43,392.25,187.2,178.7,0.698,815091.6,815091.6,20940,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484584242,1501963.00
01/16/2017 11:45,2,6.771,ACTIVE,219.84,368.50,60.023,1484585103,"201051344000645","219011344069620",30.47,17.50,0,341.75,420.80,208.9,199.7,0.946,610872.6,610872.6,20608,0,0,0,L,1122011218,0,125.17,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585104,1501964.00
01/16/2017 11:45,2,6.172,ACTIVE,214.64,368.20,60.018,1484585103,"274151322000085","219011344069620",28.51,28.80,0,332.43,393.45,178.1,170.0,0.676,841888.9,841888.9,20750,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585105,1501965.00
01/16/2017 11:45,2,6.662,ACTIVE,219.16,368.20,60.023,1484585103,"201051344000633","219011344069620",30.10,21.80,0,341.15,418.70,203.0,194.0,0.963,600186.6,600186.6,20982,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585106,1501966.00
01/16/2017 11:45,2,6.670,ACTIVE,220.29,368.80,60.007,1484585103,"201051344000469","219011344069620",30.75,11.70,0,340.25,421.10,207.6,198.5,0.959,602954.8,602954.8,20960,0,0,0,L,1122011218,0,124.72,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585107,1501967.00
01/16/2017 11:45,2,5.418,ACTIVE,216.00,363.39,60.028,1484585103,"201051344000646","219011344069620",30.85,20.30,0,336.64,404.27,169.2,161.4,0.804,599532.1,599532.1,20943,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585108,1501968.00
01/16/2017 11:45,2,6.131,ACTIVE,214.87,359.48,60.007,1484585103,"274151322000052","219011344069620",29.86,33.00,0,331.83,395.55,185.2,176.8,0.716,869855.8,869855.8,20512,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585109,1501969.00
01/16/2017 11:45,2,5.414,ACTIVE,217.13,364.29,60.039,1484585103,"201051344000585","219011344069620",31.29,17.30,0,336.64,403.37,171.5,163.6,0.787,609997.7,609997.7,21005,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585110,1501970.00
01/16/2017 11:45,2,5.336,ACTIVE,215.77,359.78,59.928,1484585103,"201051344001230","219011344069620",30.85,19.80,0,337.54,403.37,166.7,159.0,0.778,602903.6,602903.6,20863,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585111,1501971.00
01/16/2017 11:45,2,5.400,ACTIVE,217.58,363.99,60.012,1484585103,"201051344000582","219011344069620",30.71,17.80,0,335.44,404.27,168.0,160.2,0.760,594804.0,594804.0,20976,0,0,0,L,1122011218,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585112,1501972.00
01/16/2017 11:45,2,5.477,ACTIVE,216.22,360.99,59.981,1484585103,"201051344000955","219011344069620",30.73,18.30,0,337.24,404.27,170.6,162.7,0.800,609980.8,609980.8,20934,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585112,1501973.00
01/16/2017 11:45,2,4.223,ACTIVE,214.64,439.74,60.012,1484585103,"274151322000094","219011344069620",40.81,33.00,0,416.59,479.11,172.5,164.5,0.658,716255.0,716255.0,21222,0,0,0,L,1151911521,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585113,1501974.00
01/16/2017 11:45,2,6.502,ACTIVE,220.29,369.10,59.965,1484585103,"201051344000579","219011344069620",30.67,21.00,0,341.75,419.30,202.0,193.0,0.937,618424.0,618424.0,20880,0,0,0,L,1122011218,0,125.17,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585114,1501975.00
01/16/2017 11:45,2,5.428,ACTIVE,216.22,362.19,60.012,1484585103,"201051344000890","219011344069620",30.91,22.50,0,338.14,403.97,170.0,162.2,0.765,606949.7,606949.7,21004,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585115,1501976.00
01/16/2017 11:45,2,5.486,ACTIVE,216.90,363.69,60.018,1484585103,"201051344000438","219011344069620",30.79,19.30,0,336.34,403.97,171.1,163.2,0.813,608005.3,608005.3,21016,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585116,1501977.00
01/16/2017 11:45,2,5.436,ACTIVE,216.45,355.58,59.996,1484585103,"201051344000417","219011344069620",20.06,20.00,0,338.74,384.43,110.4,104.7,0.517,593131.1,593131.1,21129,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585117,1501978.00
01/16/2017 11:45,2,6.176,ACTIVE,214.41,354.97,60.007,1484585103,"274151322000083","219011344069620",29.64,34.30,0,331.23,394.95,185.3,176.9,0.734,861526.2,861526.2,20547,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585118,1501979.00
01/16/2017 11:45,2,6.672,ACTIVE,215.54,370.60,60.002,1484585103,"274151322000076","219011344069620",30.12,33.30,0,336.94,399.76,203.5,194.5,0.791,918456.6,918456.6,20660,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585119,1501980.00
01/16/2017 11:45,2,6.754,ACTIVE,218.93,368.20,60.023,1484585103,"201051344000868","219011344069620",30.77,15.30,0,336.94,420.50,210.6,201.3,0.946,601480.3,601480.3,20973,0,0,0,L,1122011218,0,124.49,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585120,1501981.00
01/16/2017 11:45,2,6.609,ACTIVE,214.64,361.59,60.018,1484585103,"274151322000095","219011344069620",30.36,36.00,0,330.03,398.86,202.8,193.8,0.769,909498.7,909498.7,20723,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585121,1501982.00
01/16/2017 11:45,2,6.865,ACTIVE,220.29,363.99,60.023,1484585103,"201051344000988","219011344069620",19.80,13.70,0,342.65,397.66,137.8,131.0,0.619,565246.6,565246.6,21003,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585121,1501983.00
01/16/2017 11:45,2,5.635,ACTIVE,216.90,361.89,60.018,1484585103,"201051344001025","219011344069620",30.93,18.30,0,337.24,404.57,176.6,168.5,0.800,608176.7,608176.7,21034,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585122,1501984.00
01/16/2017 11:45,2,6.840,ACTIVE,220.29,373.31,60.023,1484585103,"201051344000458","219011344069620",30.71,17.30,0,340.85,420.50,212.7,203.4,0.990,611483.5,611483.5,20746,0,0,0,L,1122011218,0,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585123,1501985.00
01/16/2017 11:45,2,6.857,ACTIVE,220.52,373.91,60.007,1484585103,"201051344000853","219011344069620",31.09,14.00,0,341.15,422.30,216.0,206.5,0.981,610127.2,610127.2,20679,0,0,0,L,1122011218,0,125.62,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585124,1501986.00
01/16/2017 11:45,2,5.633,ACTIVE,216.22,361.59,60.028,1484585103,"201051344000685","219011344069620",30.57,18.70,0,336.94,403.67,174.3,166.3,0.835,607317.7,607317.7,20933,0,0,0,L,1122011218,0,124.72,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585125,1501987.00
01/16/2017 11:45,2,5.574,ACTIVE,217.13,363.69,59.991,1484585103,"201051344000917","219011344069620",30.71,18.70,0,336.04,403.07,173.3,165.4,0.813,604316.3,604316.3,20944,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585126,1501988.00
01/16/2017 11:45,2,5.584,ACTIVE,216.45,363.69,59.991,1484585103,"201051344001145","219011344069620",30.67,18.00,0,337.24,403.67,173.5,165.6,0.782,610287.1,610287.1,20808,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585127,1501989.00
01/16/2017 11:45,2,5.662,ACTIVE,217.58,363.39,60.018,1484585103,"201051344000651","219011344069620",31.09,15.50,0,336.64,403.67,178.2,170.1,0.813,602810.0,602810.0,20979,0,0,0,L,1122011218,0,125.17,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585128,1501990.00
01/16/2017 11:45,2,6.305,ACTIVE,214.87,374.51,60.007,1484585103,"274151322000088","219011344069620",29.56,29.30,0,331.83,394.95,188.6,180.1,0.712,826888.1,826888.1,20665,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585129,1501991.00
01/16/2017 11:45,2,4.342,ACTIVE,215.77,434.02,59.991,1484585103,"274151322000068","219011344069620",40.55,32.40,0,414.49,488.13,178.4,170.2,0.681,717204.4,717204.4,21123,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585130,1501992.00
01/16/2017 11:45,2,5.590,ACTIVE,216.90,361.89,60.018,1484585103,"201051344001135","219011344069620",31.01,15.50,0,336.64,403.67,175.5,167.4,0.813,598474.3,598474.3,21027,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585131,1501993.00
01/16/2017 11:45,2,6.736,ACTIVE,218.26,367.90,59.970,1484585103,"201051344000594","219011344069620",30.69,23.80,0,335.14,419.00,209.3,200.1,0.950,613946.3,613946.3,20918,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585131,1501994.00
01/16/2017 11:45,2,5.604,ACTIVE,217.13,362.19,59.986,1484585103,"201051344001203","219011344069620",31.11,19.30,0,336.64,403.97,176.6,168.6,0.835,606809.9,606809.9,21029,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585132,1501995.00
01/16/2017 11:45,2,6.334,ACTIVE,214.64,364.59,59.970,1484585103,"274151322000054","219011344069620",28.96,27.30,0,332.13,395.25,185.8,177.4,0.712,843122.1,843122.1,20745,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585133,1501996.00
01/16/2017 11:45,2,6.734,ACTIVE,218.93,366.40,59.970,1484585103,"201051344000867","219011344069620",30.69,19.00,0,336.94,418.39,209.4,200.2,0.946,600376.5,600376.5,21009,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585134,1501997.00
01/16/2017 11:45,2,5.457,ACTIVE,216.90,362.19,60.012,1484585103,"201051344001093","219011344069620",31.45,19.00,0,336.04,402.77,173.8,165.9,0.782,603849.1,603849.1,20947,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585135,1501998.00
01/16/2017 11:45,2,6.891,ACTIVE,219.84,370.00,59.970,1484585103,"201051344000900","219011344069620",31.01,14.00,0,338.74,422.30,216.4,206.9,0.994,619296.1,619296.1,20600,0,0,0,L,1122011218,0,125.17,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585136,1501999.00
01/16/2017 11:45,2,6.859,ACTIVE,219.84,368.20,59.954,1484585103,"201051344000648","219011344069620",30.40,18.30,0,341.75,421.40,211.1,201.8,0.946,608925.5,608925.5,20584,0,0,0,L,1122011218,0,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585137,1502000.00
01/16/2017 11:45,2,6.807,ACTIVE,220.29,373.61,59.970,1484585103,"201051344000569","219011344069620",31.23,15.00,0,339.65,420.80,215.2,205.8,1.008,619590.0,619590.0,20611,0,0,0,L,1122011218,0,124.72,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585138,1502001.00
01/16/2017 11:45,2,6.857,ACTIVE,220.29,370.90,60.012,1484585103,"201051344000983","219011344069620",30.87,15.50,0,341.15,422.00,214.4,205.0,1.003,612408.9,612408.9,20735,0,0,0,L,1122011218,0,125.17,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585139,1502002.00
01/16/2017 11:45,2,6.740,ACTIVE,220.52,369.10,59.986,1484585103,"201051344001158","219011344069620",30.40,17.00,0,341.15,419.00,207.5,198.4,0.955,601071.6,601071.6,20927,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585140,1502003.00
01/16/2017 11:45,2,6.893,ACTIVE,220.29,370.60,59.986,1484585103,"201051344000576","219011344069620",30.67,15.30,0,340.55,420.50,214.0,204.6,0.968,611566.2,611566.2,20634,0,0,0,L,1122011218,0,125.40,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585141,1502004.00
01/16/2017 11:45,2,6.283,ACTIVE,214.64,374.21,59.981,1484585103,"274151322000087","219011344069620",29.72,40.20,0,333.03,394.65,189.1,180.5,0.725,815137.1,815137.1,20941,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484585142,1502005.00
01/16/2017 12:00,2,7.738,ACTIVE,220.52,371.81,59.975,1484586003,"201051344000645","219011344069620",30.04,17.80,0,340.25,426.81,235.3,225.2,1.030,610927.2,610927.2,20609,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586005,1502006.00
01/16/2017 12:00,2,7.037,ACTIVE,215.32,360.38,59.986,1484586003,"274151322000085","219011344069620",27.91,30.50,0,336.64,395.55,198.7,189.9,0.773,841935.1,841935.1,20751,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586005,1502007.00
01/16/2017 12:00,2,7.492,ACTIVE,219.61,372.41,60.007,1484586003,"201051344000633","219011344069620",30.06,22.80,0,340.25,421.40,227.9,218.1,1.061,600239.6,600239.6,20983,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586006,1502008.00
