ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 12:00,2,7.494,ACTIVE,221.19,376.01,60.023,1484586003,"201051344000469","219011344069620",30.73,13.30,0,339.65,427.11,233.3,223.3,1.074,603009.1,603009.1,20961,0,0,0,L,1122011218,0,125.17,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586007,1502009.00
01/16/2017 12:00,2,6.133,ACTIVE,217.58,367.30,60.018,1484586003,"201051344000646","219011344069620",30.79,21.50,0,335.44,410.28,191.3,182.7,0.888,599576.4,599576.4,20944,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586008,1502010.00
01/16/2017 12:00,2,6.943,ACTIVE,214.87,358.58,60.018,1484586003,"274151322000052","219011344069620",29.44,36.50,0,335.44,397.96,206.9,197.7,0.809,869904.2,869904.2,20513,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586009,1502011.00
01/16/2017 12:00,2,6.199,ACTIVE,218.71,367.90,59.981,1484586003,"201051344000585","219011344069620",30.87,18.30,0,336.64,411.48,193.8,185.1,0.893,610042.9,610042.9,21006,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586010,1502012.00
01/16/2017 12:00,2,5.979,ACTIVE,217.13,364.89,60.012,1484586003,"201051344001230","219011344069620",31.01,21.50,0,336.34,406.37,187.7,179.2,0.871,602947.6,602947.6,20864,0,0,0,L,1122011218,0,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586011,1502013.00
01/16/2017 12:00,2,6.061,ACTIVE,218.71,368.80,60.012,1484586003,"201051344000582","219011344069620",30.65,17.80,0,336.64,411.48,188.2,179.7,0.840,594848.3,594848.3,20977,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586012,1502014.00
01/16/2017 12:00,2,6.127,ACTIVE,217.35,365.49,59.981,1484586003,"201051344000955","219011344069620",30.49,19.30,0,336.34,406.37,189.2,180.7,0.884,610025.7,610025.7,20935,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586013,1502015.00
01/16/2017 12:00,2,4.539,ACTIVE,214.87,452.36,59.991,1484586003,"274151322000094","219011344069620",41.31,34.50,0,413.89,482.42,191.4,182.8,0.747,716300.4,716300.4,21223,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586014,1502016.00
01/16/2017 12:00,2,7.199,ACTIVE,220.97,373.61,60.023,1484586003,"201051344000579","219011344069620",30.06,21.80,0,341.15,425.91,219.1,209.6,1.012,618476.8,618476.8,20881,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586015,1502017.00
01/16/2017 12:00,2,5.982,ACTIVE,216.90,364.29,59.996,1484586003,"201051344000890","219011344069620",30.59,23.30,0,336.64,406.67,185.3,176.9,0.840,606994.2,606994.2,21005,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586016,1502018.00
01/16/2017 12:00,2,5.986,ACTIVE,218.03,367.30,60.002,1484586003,"201051344000438","219011344069620",30.67,20.30,0,336.34,410.58,186.0,177.6,0.853,608050.1,608050.1,21017,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586017,1502019.00
01/16/2017 12:00,2,5.867,ACTIVE,217.35,359.18,60.023,1484586003,"201051344000417","219011344069620",20.02,21.30,0,338.44,385.63,119.0,112.9,0.552,593159.8,593159.8,21130,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586018,1502020.00
01/16/2017 12:00,2,6.633,ACTIVE,214.64,354.07,59.991,1484586003,"274151322000083","219011344069620",29.40,37.50,0,333.63,397.35,197.3,188.6,0.787,861574.4,861574.4,20548,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586019,1502021.00
01/16/2017 12:00,2,7.027,ACTIVE,216.00,373.01,59.975,1484586003,"274151322000076","219011344069620",30.14,35.40,0,335.14,401.56,214.4,205.0,0.840,918509.3,918509.3,20661,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586019,1502022.00
01/16/2017 12:00,2,7.064,ACTIVE,219.16,370.60,59.986,1484586003,"201051344000868","219011344069620",30.45,16.00,0,340.85,423.50,217.9,208.4,0.968,601534.6,601534.6,20974,0,0,0,L,1122011218,0,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586020,1502023.00
01/16/2017 12:00,2,6.918,ACTIVE,214.64,358.28,60.012,1484586003,"274151322000095","219011344069620",29.88,38.40,0,331.53,402.16,208.9,199.7,0.787,909551.1,909551.1,20724,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586021,1502024.00
01/16/2017 12:00,2,6.965,ACTIVE,220.29,363.39,59.975,1484586003,"201051344000988","219011344069620",19.76,14.00,0,342.65,402.16,139.5,132.7,0.632,565281.9,565281.9,21004,0,0,0,L,1122011218,0,124.94,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586022,1502025.00
01/16/2017 12:00,2,5.752,ACTIVE,217.80,363.99,60.018,1484586003,"201051344001025","219011344069620",30.73,19.30,0,336.64,409.98,179.1,170.9,0.804,608222.1,608222.1,21035,0,0,0,L,1122011218,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586023,1502026.00
01/16/2017 12:00,2,6.953,ACTIVE,220.29,370.00,60.012,1484586003,"201051344000458","219011344069620",30.49,17.30,0,341.15,426.21,214.7,205.3,1.008,611538.1,611538.1,20747,0,0,0,L,1122011218,0,125.17,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586024,1502027.00
01/16/2017 12:00,2,7.072,ACTIVE,220.74,370.60,59.991,1484586003,"201051344000853","219011344069620",30.61,15.30,0,340.85,428.91,219.2,209.6,0.990,610182.4,610182.4,20680,0,0,0,L,1122011218,0,125.62,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586025,1502028.00
01/16/2017 12:00,2,5.793,ACTIVE,217.13,363.69,60.018,1484586003,"201051344000685","219011344069620",30.55,19.50,0,336.64,405.77,179.1,170.9,0.857,607362.4,607362.4,20934,0,0,0,L,1122011218,0,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586026,1502029.00
01/16/2017 12:00,2,5.820,ACTIVE,218.03,364.89,60.023,1484586003,"201051344000917","219011344069620",30.61,19.80,0,335.74,410.88,180.4,172.2,0.849,604360.7,604360.7,20945,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586027,1502030.00
01/16/2017 12:00,2,5.941,ACTIVE,217.13,364.89,60.007,1484586003,"201051344001145","219011344069620",30.16,19.50,0,336.34,406.07,181.5,173.3,0.831,610331.4,610331.4,20809,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586028,1502031.00
01/16/2017 12:00,2,6.059,ACTIVE,218.48,367.00,60.012,1484586003,"201051344000651","219011344069620",30.83,17.00,0,336.94,411.18,189.1,180.6,0.853,602855.4,602855.4,20980,0,0,0,L,1122011218,0,125.17,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586029,1502032.00
01/16/2017 12:00,2,6.697,ACTIVE,215.32,369.70,59.965,1484586003,"274151322000088","219011344069620",29.42,30.00,0,336.64,397.96,199.5,190.6,0.751,826935.9,826935.9,20666,0,0,0,L,1151911521,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586030,1502033.00
01/16/2017 12:00,2,4.656,ACTIVE,216.00,434.93,60.012,1484586003,"274151322000068","219011344069620",40.33,34.30,0,412.68,483.32,190.8,182.3,0.738,717249.6,717249.6,21124,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586031,1502034.00
01/16/2017 12:00,2,6.078,ACTIVE,218.03,365.49,59.959,1484586003,"201051344001135","219011344069620",30.67,17.30,0,336.64,410.88,188.9,180.4,0.875,598519.0,598519.0,21028,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586032,1502035.00
01/16/2017 12:00,2,7.439,ACTIVE,218.71,369.70,60.007,1484586003,"201051344000594","219011344069620",29.72,25.80,0,336.34,422.90,223.9,214.1,1.016,613999.6,613999.6,20919,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586033,1502036.00
01/16/2017 12:00,2,6.098,ACTIVE,218.26,365.80,59.970,1484586003,"201051344001203","219011344069620",30.85,20.30,0,337.54,410.58,190.5,182.0,0.893,606855.0,606855.0,21030,0,0,0,L,1122011218,0,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586033,1502037.00
01/16/2017 12:00,2,6.896,ACTIVE,215.54,378.42,59.991,1484586003,"274151322000054","219011344069620",28.47,29.30,0,332.13,397.05,198.8,190.0,0.765,843169.3,843169.3,20746,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586034,1502038.00
01/16/2017 12:00,2,7.379,ACTIVE,219.61,368.80,59.970,1484586003,"201051344000867","219011344069620",30.24,21.30,0,338.44,422.30,225.8,216.0,1.021,600430.0,600430.0,21010,0,0,0,L,1122011218,0,125.17,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586035,1502039.00
01/16/2017 12:00,2,6.016,ACTIVE,218.26,367.30,59.986,1484586003,"201051344001093","219011344069620",31.01,19.00,0,336.04,410.28,188.9,180.4,0.853,603893.6,603893.6,20948,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586036,1502040.00
01/16/2017 12:00,2,7.504,ACTIVE,220.52,374.51,60.007,1484586003,"201051344000900","219011344069620",30.87,14.70,0,339.95,428.31,234.4,224.4,1.047,619351.4,619351.4,20601,0,0,0,L,1122011218,0,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586037,1502041.00
01/16/2017 12:00,2,7.406,ACTIVE,220.29,373.31,60.023,1484586003,"201051344000648","219011344069620",30.47,18.70,0,340.25,425.31,228.3,218.5,1.030,608979.4,608979.4,20585,0,0,0,L,1122011218,0,124.72,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586038,1502042.00
01/16/2017 12:00,2,7.479,ACTIVE,220.74,376.01,60.007,1484586003,"201051344000569","219011344069620",30.73,17.00,0,339.34,427.41,232.6,222.6,1.052,619644.9,619644.9,20612,0,0,0,L,1122011218,0,124.94,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586039,1502043.00
01/16/2017 12:00,2,7.514,ACTIVE,220.97,373.91,60.023,1484586003,"201051344000983","219011344069620",30.53,15.50,0,339.65,426.21,232.2,222.2,1.074,612463.7,612463.7,20736,0,0,0,L,1122011218,0,125.62,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586040,1502044.00
01/16/2017 12:00,2,7.389,ACTIVE,221.19,374.21,60.012,1484586003,"201051344001158","219011344069620",30.00,18.30,0,339.95,425.01,224.3,214.6,1.034,601124.6,601124.6,20928,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586041,1502045.00
01/16/2017 12:00,2,7.482,ACTIVE,220.97,376.92,60.028,1484586003,"201051344000576","219011344069620",30.63,15.00,0,340.55,427.71,232.1,222.1,1.043,611621.0,611621.0,20635,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586042,1502046.00
01/16/2017 12:00,2,6.914,ACTIVE,215.09,377.52,60.023,1484586003,"274151322000087","219011344069620",29.30,42.00,0,336.04,396.45,205.3,196.3,0.778,815185.3,815185.3,20942,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586043,1502047.00
01/16/2017 12:15,2,7.893,ACTIVE,221.19,374.21,59.912,1484586903,"201051344000645","219011344069620",29.76,19.80,0,339.95,427.11,237.8,227.6,1.043,610983.1,610983.1,20610,0,0,0,L,1122011218,0,125.85,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586904,1502048.00
01/16/2017 12:15,2,7.166,ACTIVE,215.54,354.97,59.938,1484586903,"274151322000085","219011344069620",27.61,32.00,0,336.04,396.75,200.3,191.4,0.769,841982.3,841982.3,20752,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586905,1502049.00
01/16/2017 12:15,2,7.676,ACTIVE,220.29,371.21,59.944,1484586903,"201051344000633","219011344069620",29.78,23.80,0,339.95,422.30,231.4,221.4,1.078,600294.0,600294.0,20984,0,0,0,L,1122011218,0,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586906,1502050.00
01/16/2017 12:15,2,7.664,ACTIVE,221.64,373.61,59.907,1484586903,"201051344000469","219011344069620",30.55,14.30,0,339.95,428.31,236.9,226.7,1.083,603064.9,603064.9,20962,0,0,0,L,1122011218,0,125.40,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586907,1502051.00
01/16/2017 12:15,2,6.350,ACTIVE,217.58,365.19,59.901,1484586903,"201051344000646","219011344069620",30.34,22.00,0,335.44,412.08,195.0,186.3,0.897,599622.0,599622.0,20945,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586908,1502052.00
01/16/2017 12:15,2,7.148,ACTIVE,215.77,377.52,59.970,1484586903,"274151322000052","219011344069620",29.16,37.50,0,335.14,398.26,211.0,201.7,0.813,869953.7,869953.7,20514,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586909,1502053.00
01/16/2017 12:15,2,6.365,ACTIVE,218.93,367.30,60.012,1484586903,"201051344000585","219011344069620",30.91,19.50,0,341.15,412.68,199.2,190.3,0.910,610089.5,610089.5,21007,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586910,1502054.00
01/16/2017 12:15,2,6.234,ACTIVE,217.35,365.49,59.938,1484586903,"201051344001230","219011344069620",30.53,23.00,0,336.04,406.67,192.8,184.2,0.875,602992.8,602992.8,20865,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586911,1502055.00
01/16/2017 12:15,2,6.266,ACTIVE,219.16,367.60,59.901,1484586903,"201051344000582","219011344069620",30.55,20.00,0,342.05,413.29,193.7,185.1,0.866,594893.8,594893.8,20978,0,0,0,L,1122011218,0,125.40,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586912,1502056.00
01/16/2017 12:15,2,6.439,ACTIVE,217.80,365.80,59.907,1484586903,"201051344000955","219011344069620",30.10,20.30,0,336.64,410.58,196.2,187.4,0.910,610071.8,610071.8,20936,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586912,1502057.00
01/16/2017 12:15,2,4.781,ACTIVE,215.54,451.76,59.970,1484586903,"274151322000094","219011344069620",40.91,35.20,0,410.88,480.91,198.3,189.4,0.769,716346.9,716346.9,21224,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586913,1502058.00
01/16/2017 12:15,2,7.562,ACTIVE,221.87,374.81,59.917,1484586903,"201051344000579","219011344069620",29.96,23.30,0,340.55,426.51,229.2,219.3,1.056,618530.7,618530.7,20882,0,0,0,L,1122011218,0,126.07,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586914,1502059.00
01/16/2017 12:15,2,6.369,ACTIVE,217.58,364.59,59.965,1484586903,"201051344000890","219011344069620",30.24,25.30,0,336.34,410.28,195.0,186.3,0.893,607040.0,607040.0,21006,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586915,1502060.00
01/16/2017 12:15,2,6.410,ACTIVE,218.26,366.70,59.996,1484586903,"201051344000438","219011344069620",30.20,21.80,0,336.34,412.08,196.0,187.2,0.893,608096.2,608096.2,21018,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586916,1502061.00
01/16/2017 12:15,2,6.258,ACTIVE,218.26,359.78,59.991,1484586903,"201051344000417","219011344069620",19.92,22.00,0,339.04,387.14,126.2,119.9,0.588,593189.2,593189.2,21131,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586917,1502062.00
01/16/2017 12:15,2,7.158,ACTIVE,215.32,374.51,59.970,1484586903,"274151322000083","219011344069620",28.86,39.50,0,336.04,398.56,209.3,200.1,0.826,861623.7,861623.7,20549,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586918,1502063.00
01/16/2017 12:15,2,7.533,ACTIVE,216.67,376.62,59.986,1484586903,"274151322000076","219011344069620",30.04,37.80,0,334.84,401.86,228.9,219.0,0.871,918563.3,918563.3,20662,0,0,0,L,1151911521,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586919,1502064.00
01/16/2017 12:15,2,7.717,ACTIVE,220.06,370.90,59.959,1484586903,"201051344000868","219011344069620",30.24,16.70,0,340.85,424.41,236.2,226.0,1.039,601590.2,601590.2,20975,0,0,0,L,1122011218,0,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586920,1502065.00
01/16/2017 12:15,2,7.602,ACTIVE,215.09,384.13,59.965,1484586903,"274151322000095","219011344069620",29.60,40.20,0,335.14,403.37,227.9,218.1,0.879,909604.9,909604.9,20725,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586921,1502066.00
01/16/2017 12:15,2,7.758,ACTIVE,221.64,367.60,59.981,1484586903,"201051344000988","219011344069620",19.54,15.30,0,342.95,400.06,153.6,146.3,0.685,565317.9,565317.9,21005,0,0,0,L,1122011218,0,125.62,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586922,1502067.00
01/16/2017 12:15,2,6.428,ACTIVE,218.71,366.70,59.944,1484586903,"201051344001025","219011344069620",30.61,21.00,0,337.54,412.68,199.2,190.4,0.902,608268.9,608268.9,21036,0,0,0,L,1122011218,0,124.94,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586923,1502068.00
01/16/2017 12:15,2,7.705,ACTIVE,221.42,372.11,59.949,1484586903,"201051344000458","219011344069620",30.40,18.00,0,340.55,427.11,237.1,226.9,1.087,611594.0,611594.0,20748,0,0,0,L,1122011218,0,125.85,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586923,1502069.00
01/16/2017 12:15,2,7.713,ACTIVE,222.10,376.01,59.938,1484586903,"201051344000853","219011344069620",30.71,16.30,0,340.85,428.91,239.8,229.5,1.092,610239.0,610239.0,20681,0,0,0,L,1122011218,0,126.30,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586924,1502070.00
01/16/2017 12:15,2,6.381,ACTIVE,217.58,366.70,59.981,1484586903,"201051344000685","219011344069620",30.22,21.30,0,336.94,410.58,195.3,186.6,0.924,607408.3,607408.3,20935,0,0,0,L,1122011218,0,125.40,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586925,1502071.00
01/16/2017 12:15,2,6.297,ACTIVE,218.93,366.70,59.991,1484586903,"201051344000917","219011344069620",30.47,20.30,0,339.04,412.08,194.3,185.6,0.910,604406.4,604406.4,20946,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586926,1502072.00
01/16/2017 12:15,2,6.311,ACTIVE,217.58,364.89,59.949,1484586903,"201051344001145","219011344069620",30.26,21.00,0,337.24,411.18,193.3,184.7,0.871,610376.9,610376.9,20810,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586927,1502073.00
01/16/2017 12:15,2,6.439,ACTIVE,218.93,367.90,59.901,1484586903,"201051344000651","219011344069620",30.42,17.80,0,342.05,412.98,198.4,189.6,0.902,602902.1,602902.1,20981,0,0,0,L,1122011218,0,125.62,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586928,1502074.00
01/16/2017 12:15,2,7.045,ACTIVE,215.54,371.81,59.938,1484586903,"274151322000088","219011344069620",29.04,32.00,0,336.04,398.26,207.0,197.9,0.773,826984.8,826984.8,20667,0,0,0,L,1151911521,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586929,1502075.00
01/16/2017 12:15,2,4.826,ACTIVE,216.67,435.53,59.938,1484586903,"274151322000068","219011344069620",40.55,36.00,0,412.38,482.72,198.1,189.3,0.751,717296.1,717296.1,21125,0,0,0,L,1151911521,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586930,1502076.00
01/16/2017 12:15,2,6.385,ACTIVE,218.48,366.10,59.981,1484586903,"201051344001135","219011344069620",30.24,18.00,0,337.54,412.08,195.4,186.7,0.902,598565.0,598565.0,21029,0,0,0,L,1122011218,0,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586931,1502077.00
01/16/2017 12:15,2,7.734,ACTIVE,219.39,371.21,59.928,1484586903,"201051344000594","219011344069620",29.46,27.80,0,336.04,423.50,230.7,220.7,1.043,614054.2,614054.2,20920,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586932,1502078.00
01/16/2017 12:15,2,6.369,ACTIVE,218.93,367.00,59.928,1484586903,"201051344001203","219011344069620",30.55,22.30,0,342.95,412.98,197.0,188.2,0.915,606901.4,606901.4,21031,0,0,0,L,1122011218,0,125.85,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586933,1502079.00
01/16/2017 12:15,2,7.123,ACTIVE,215.54,384.13,59.928,1484586903,"274151322000054","219011344069620",28.35,32.00,0,336.04,397.96,204.2,195.1,0.800,843217.5,843217.5,20747,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586934,1502080.00
01/16/2017 12:15,2,7.635,ACTIVE,220.29,369.40,59.933,1484586903,"201051344000867","219011344069620",29.98,21.80,0,341.15,424.11,231.8,221.8,1.021,600484.7,600484.7,21011,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586935,1502081.00
01/16/2017 12:15,2,6.227,ACTIVE,218.71,367.00,59.928,1484586903,"201051344001093","219011344069620",30.77,21.50,0,340.55,412.38,194.0,185.4,0.875,603939.3,603939.3,20949,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586936,1502082.00
01/16/2017 12:15,2,7.756,ACTIVE,221.42,375.41,59.954,1484586903,"201051344000900","219011344069620",30.63,17.00,0,339.04,429.82,240.4,230.2,1.039,619408.2,619408.2,20602,0,0,0,L,1122011218,0,125.85,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586937,1502083.00
01/16/2017 12:15,2,7.689,ACTIVE,221.19,373.91,59.944,1484586903,"201051344000648","219011344069620",29.98,20.00,0,340.85,424.11,233.4,223.4,1.039,609034.6,609034.6,20586,0,0,0,L,1122011218,0,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586938,1502084.00
01/16/2017 12:15,2,7.688,ACTIVE,221.64,375.41,59.975,1484586903,"201051344000569","219011344069620",30.65,17.80,0,339.65,428.31,238.5,228.3,1.083,619701.2,619701.2,20613,0,0,0,L,1122011218,0,125.40,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586939,1502085.00
01/16/2017 12:15,2,7.734,ACTIVE,221.87,375.41,59.938,1484586903,"201051344000983","219011344069620",30.38,16.70,0,339.04,428.91,237.9,227.7,1.083,612519.8,612519.8,20737,0,0,0,L,1122011218,0,126.07,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586940,1502086.00
01/16/2017 12:15,2,7.643,ACTIVE,222.10,375.41,59.981,1484586903,"201051344001158","219011344069620",29.66,19.50,0,339.95,426.21,229.6,219.7,1.043,601178.8,601178.8,20929,0,0,0,L,1122011218,0,126.07,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586941,1502087.00
01/16/2017 12:15,2,7.727,ACTIVE,221.64,375.71,59.965,1484586903,"201051344000576","219011344069620",30.38,16.30,0,339.65,428.61,237.6,227.4,1.074,611677.1,611677.1,20636,0,0,0,L,1122011218,0,125.85,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586942,1502088.00
01/16/2017 12:15,2,7.031,ACTIVE,216.00,378.72,59.933,1484586903,"274151322000087","219011344069620",29.28,43.20,0,336.04,397.35,208.5,199.3,0.791,815234.8,815234.8,20943,0,0,0,L,1151911521,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484586942,1502089.00
01/16/2017 12:30,2,7.773,ACTIVE,220.97,374.21,59.944,1484587803,"201051344000645","219011344069620",30.02,19.50,0,340.25,427.11,236.2,226.1,1.052,611039.8,611039.8,20611,0,0,0,L,1122011218,0,125.85,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587804,1502090.00
01/16/2017 12:30,2,7.062,ACTIVE,215.77,364.59,59.912,1484587803,"274151322000085","219011344069620",27.71,33.30,0,336.04,397.35,198.2,189.4,0.751,842029.8,842029.8,20753,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587805,1502091.00
01/16/2017 12:30,2,7.656,ACTIVE,220.29,373.61,59.954,1484587803,"201051344000633","219011344069620",29.70,24.00,0,339.65,422.60,230.1,220.2,1.074,600349.3,600349.3,20985,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587806,1502092.00
01/16/2017 12:30,2,7.619,ACTIVE,221.64,374.81,60.002,1484587803,"201051344000469","219011344069620",30.61,15.00,0,339.95,428.31,236.3,226.2,1.083,603121.4,603121.4,20963,0,0,0,L,1122011218,0,125.40,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587807,1502093.00
01/16/2017 12:30,2,6.238,ACTIVE,217.58,366.10,59.991,1484587803,"201051344000646","219011344069620",30.75,22.50,0,335.74,411.48,194.2,185.5,0.893,599668.5,599668.5,20946,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587808,1502094.00
01/16/2017 12:30,2,7.117,ACTIVE,216.00,365.80,60.007,1484587803,"274151322000052","219011344069620",29.06,39.30,0,335.14,398.56,209.3,200.1,0.791,870004.0,870004.0,20515,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587809,1502095.00
01/16/2017 12:30,2,6.357,ACTIVE,218.93,368.20,59.922,1484587803,"201051344000585","219011344069620",30.91,20.00,0,342.35,412.98,199.0,190.2,0.924,610137.1,610137.1,21008,0,0,0,L,1122011218,0,124.94,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587810,1502096.00
01/16/2017 12:30,2,6.225,ACTIVE,217.35,366.10,59.912,1484587803,"201051344001230","219011344069620",30.49,23.00,0,335.74,407.27,192.2,183.6,0.888,603038.8,603038.8,20866,0,0,0,L,1122011218,0,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587810,1502097.00
01/16/2017 12:30,2,6.324,ACTIVE,219.16,368.80,59.991,1484587803,"201051344000582","219011344069620",30.28,20.70,0,342.35,413.59,193.8,185.2,0.866,594940.1,594940.1,20979,0,0,0,L,1122011218,0,125.40,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587811,1502098.00
01/16/2017 12:30,2,6.379,ACTIVE,217.80,366.10,59.986,1484587803,"201051344000955","219011344069620",30.32,21.30,0,336.34,407.57,195.7,187.0,0.910,610118.6,610118.6,20937,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587812,1502099.00
01/16/2017 12:30,2,4.818,ACTIVE,215.54,452.96,59.996,1484587803,"274151322000094","219011344069620",40.57,36.80,0,408.18,482.42,197.5,188.7,0.756,716394.1,716394.1,21225,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587813,1502100.00
01/16/2017 12:30,2,7.629,ACTIVE,221.64,374.51,59.933,1484587803,"201051344000579","219011344069620",29.66,24.30,0,340.85,425.91,229.0,219.1,1.056,618585.6,618585.6,20883,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587814,1502101.00
01/16/2017 12:30,2,6.414,ACTIVE,217.58,366.40,59.959,1484587803,"201051344000890","219011344069620",29.98,25.50,0,336.34,407.27,194.7,186.0,0.884,607086.5,607086.5,21007,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587815,1502102.00
01/16/2017 12:30,2,6.264,ACTIVE,218.26,367.00,59.981,1484587803,"201051344000438","219011344069620",30.81,21.50,0,337.54,412.08,195.3,186.6,0.902,608142.9,608142.9,21019,0,0,0,L,1122011218,0,125.17,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587816,1502103.00
01/16/2017 12:30,2,6.293,ACTIVE,218.03,360.08,59.975,1484587803,"201051344000417","219011344069620",19.76,23.00,0,339.34,387.74,125.9,119.6,0.583,593219.1,593219.1,21132,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587817,1502104.00
01/16/2017 12:30,2,7.145,ACTIVE,215.32,356.18,59.959,1484587803,"274151322000083","219011344069620",28.90,40.80,0,335.44,398.56,209.0,199.8,0.818,861673.7,861673.7,20550,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587818,1502105.00
01/16/2017 12:30,2,7.533,ACTIVE,216.67,369.70,59.954,1484587803,"274151322000076","219011344069620",30.00,38.80,0,335.14,401.86,228.7,218.8,0.893,918618.0,918618.0,20663,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587819,1502106.00
01/16/2017 12:30,2,7.736,ACTIVE,219.61,370.00,59.991,1484587803,"201051344000868","219011344069620",30.24,17.80,0,339.65,425.01,236.9,226.8,1.065,601646.7,601646.7,20976,0,0,0,L,1122011218,0,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587820,1502107.00
01/16/2017 12:30,2,7.613,ACTIVE,215.54,367.00,59.949,1484587803,"274151322000095","219011344069620",29.58,41.00,0,334.84,402.77,228.1,218.3,0.853,909659.4,909659.4,20726,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587821,1502108.00
01/16/2017 12:30,2,7.727,ACTIVE,221.42,367.60,59.933,1484587803,"201051344000988","219011344069620",19.68,15.50,0,342.65,402.46,154.0,146.7,0.689,565354.4,565354.4,21006,0,0,0,L,1122011218,0,125.62,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587821,1502109.00
01/16/2017 12:30,2,6.486,ACTIVE,218.48,367.30,59.954,1484587803,"201051344001025","219011344069620",30.45,21.30,0,338.14,412.38,200.0,191.1,0.897,608316.5,608316.5,21037,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587822,1502110.00
01/16/2017 12:30,2,7.738,ACTIVE,221.42,374.81,59.996,1484587803,"201051344000458","219011344069620",30.36,19.50,0,340.85,427.71,237.9,227.7,1.096,611650.6,611650.6,20749,0,0,0,L,1122011218,0,125.85,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587823,1502111.00
01/16/2017 12:30,2,7.816,ACTIVE,221.87,374.81,59.996,1484587803,"201051344000853","219011344069620",30.43,17.50,0,340.85,429.52,240.9,230.6,1.100,610296.4,610296.4,20682,0,0,0,L,1122011218,0,126.30,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587824,1502112.00
01/16/2017 12:30,2,6.373,ACTIVE,217.80,367.90,59.965,1484587803,"201051344000685","219011344069620",30.43,22.30,0,336.34,410.58,196.6,187.8,0.928,607455.0,607455.0,20936,0,0,0,L,1122011218,0,125.40,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587825,1502113.00
01/16/2017 12:30,2,6.344,ACTIVE,218.93,368.20,59.986,1484587803,"201051344000917","219011344069620",30.53,22.00,0,339.34,411.78,196.1,187.4,0.915,604452.9,604452.9,20947,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587826,1502114.00
01/16/2017 12:30,2,6.346,ACTIVE,217.58,365.19,60.002,1484587803,"201051344001145","219011344069620",30.36,22.00,0,337.24,410.58,195.1,186.4,0.897,610423.2,610423.2,20811,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587827,1502115.00
01/16/2017 12:30,2,6.557,ACTIVE,219.16,367.60,60.002,1484587803,"201051344000651","219011344069620",30.04,18.70,0,343.25,412.98,199.3,190.5,0.897,602949.5,602949.5,20982,0,0,0,L,1122011218,0,125.85,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587828,1502116.00
01/16/2017 12:30,2,7.119,ACTIVE,215.54,352.27,59.959,1484587803,"274151322000088","219011344069620",28.82,32.80,0,335.14,398.26,207.9,198.7,0.782,827034.3,827034.3,20668,0,0,0,L,1151911521,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587829,1502117.00
01/16/2017 12:30,2,4.707,ACTIVE,216.45,458.67,59.991,1484587803,"274151322000068","219011344069620",41.39,37.00,0,409.68,479.41,197.1,188.3,0.756,717343.3,717343.3,21126,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587830,1502118.00
01/16/2017 12:30,2,6.369,ACTIVE,218.48,366.10,59.928,1484587803,"201051344001135","219011344069620",30.55,18.70,0,337.24,411.78,197.0,188.2,0.910,598611.7,598611.7,21030,0,0,0,L,1122011218,0,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587830,1502119.00
01/16/2017 12:30,2,7.689,ACTIVE,219.39,370.90,59.986,1484587803,"201051344000594","219011344069620",29.92,28.50,0,340.25,424.11,232.9,222.9,1.052,614109.6,614109.6,20921,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587831,1502120.00
01/16/2017 12:30,2,6.408,ACTIVE,218.93,367.30,59.938,1484587803,"201051344001203","219011344069620",30.69,22.50,0,342.95,412.68,199.3,190.4,0.919,606948.6,606948.6,21032,0,0,0,L,1122011218,0,125.85,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587832,1502121.00
01/16/2017 12:30,2,7.150,ACTIVE,215.54,373.91,59.949,1484587803,"274151322000054","219011344069620",28.29,32.60,0,335.74,398.26,204.7,195.6,0.787,843266.2,843266.2,20748,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587833,1502122.00
01/16/2017 12:30,2,7.688,ACTIVE,220.29,367.30,59.986,1484587803,"201051344000867","219011344069620",30.02,23.00,0,340.85,423.20,233.5,223.4,1.047,600540.2,600540.2,21012,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587834,1502123.00
01/16/2017 12:30,2,6.240,ACTIVE,218.71,366.10,60.012,1484587803,"201051344001093","219011344069620",30.91,21.80,0,337.84,412.68,195.4,186.7,0.871,603985.7,603985.7,20950,0,0,0,L,1122011218,0,125.40,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587835,1502124.00
01/16/2017 12:30,2,7.809,ACTIVE,220.97,374.81,59.991,1484587803,"201051344000900","219011344069620",30.53,16.30,0,339.34,429.52,241.3,231.0,1.069,619465.7,619465.7,20603,0,0,0,L,1122011218,0,125.85,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587836,1502125.00
01/16/2017 12:30,2,7.756,ACTIVE,220.74,371.81,59.975,1484587803,"201051344000648","219011344069620",29.88,20.70,0,340.25,424.11,234.6,224.5,1.039,609090.4,609090.4,20587,0,0,0,L,1122011218,0,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587837,1502126.00
01/16/2017 12:30,2,7.664,ACTIVE,221.42,372.41,59.965,1484587803,"201051344000569","219011344069620",30.87,18.00,0,338.14,427.71,239.5,229.2,1.087,619758.3,619758.3,20614,0,0,0,L,1122011218,0,125.40,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587838,1502127.00
01/16/2017 12:30,2,7.756,ACTIVE,221.42,373.31,59.965,1484587803,"201051344000983","219011344069620",30.43,18.00,0,339.65,428.01,238.8,228.6,1.100,612576.6,612576.6,20738,0,0,0,L,1122011218,0,125.85,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587839,1502128.00
01/16/2017 12:30,2,7.641,ACTIVE,221.87,373.61,59.991,1484587803,"201051344001158","219011344069620",29.82,20.00,0,339.65,425.61,230.8,220.8,1.061,601233.7,601233.7,20930,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587840,1502129.00
01/16/2017 12:30,2,7.820,ACTIVE,221.42,375.71,60.028,1484587803,"201051344000576","219011344069620",30.14,17.50,0,339.65,428.91,238.6,228.3,1.074,611733.8,611733.8,20637,0,0,0,L,1122011218,0,125.85,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587841,1502130.00
01/16/2017 12:30,2,7.053,ACTIVE,215.32,358.88,59.991,1484587803,"274151322000087","219011344069620",29.30,45.00,0,334.84,397.66,209.2,200.0,0.800,815284.6,815284.6,20944,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484587841,1502131.00
01/16/2017 12:45,2,7.934,ACTIVE,220.06,371.21,59.928,1484588703,"201051344000645","219011344069620",29.76,20.00,0,340.25,424.11,239.1,228.9,1.030,611096.7,611096.7,20612,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588704,1502132.00
01/16/2017 12:45,2,7.096,ACTIVE,215.32,371.81,59.959,1484588703,"274151322000085","219011344069620",27.91,34.00,0,335.44,396.75,200.4,191.5,0.756,842077.4,842077.4,20754,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588705,1502133.00
01/16/2017 12:45,2,7.742,ACTIVE,219.16,374.51,59.991,1484588703,"201051344000633","219011344069620",29.70,25.00,0,339.65,423.81,232.8,222.8,1.096,600404.7,600404.7,20986,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588706,1502134.00
01/16/2017 12:45,2,7.680,ACTIVE,220.74,373.91,59.933,1484588703,"201051344000469","219011344069620",30.65,14.70,0,340.25,424.71,238.3,228.1,1.087,603178.1,603178.1,20964,0,0,0,L,1122011218,0,124.94,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588706,1502135.00
01/16/2017 12:45,2,6.422,ACTIVE,217.13,365.80,59.986,1484588703,"201051344000646","219011344069620",30.26,23.30,0,335.44,412.08,196.7,187.9,0.919,599715.2,599715.2,20947,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588707,1502136.00
01/16/2017 12:45,2,7.146,ACTIVE,214.87,357.38,59.970,1484588703,"274151322000052","219011344069620",29.26,40.00,0,335.14,398.56,211.7,202.4,0.826,870054.3,870054.3,20516,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588708,1502137.00
01/16/2017 12:45,2,6.461,ACTIVE,218.26,367.60,60.007,1484588703,"201051344000585","219011344069620",30.81,20.00,0,336.64,413.29,201.7,192.8,0.928,610184.9,610184.9,21009,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588709,1502138.00
01/16/2017 12:45,2,6.244,ACTIVE,216.45,363.99,59.965,1484588703,"201051344001230","219011344069620",30.81,23.50,0,335.74,408.18,194.8,186.1,0.906,603085.0,603085.0,20867,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588710,1502139.00
01/16/2017 12:45,2,6.402,ACTIVE,218.26,366.40,60.002,1484588703,"201051344000582","219011344069620",30.32,20.70,0,336.34,413.29,196.6,187.8,0.884,594986.7,594986.7,20980,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588711,1502140.00
01/16/2017 12:45,2,6.365,ACTIVE,216.90,365.49,60.002,1484588703,"201051344000955","219011344069620",30.67,21.00,0,336.34,410.88,197.7,188.9,0.928,610165.6,610165.6,20938,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588712,1502141.00
01/16/2017 12:45,2,4.760,ACTIVE,215.09,446.05,59.986,1484588703,"274151322000094","219011344069620",41.01,37.00,0,408.78,479.11,198.6,189.7,0.765,716441.4,716441.4,21226,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588713,1502142.00
01/16/2017 12:45,2,7.637,ACTIVE,220.74,370.90,59.986,1484588703,"201051344000579","219011344069620",29.86,23.80,0,339.95,425.91,230.7,220.8,1.069,618640.7,618640.7,20884,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588714,1502143.00
01/16/2017 12:45,2,6.295,ACTIVE,216.90,365.19,60.007,1484588703,"201051344000890","219011344069620",30.79,26.00,0,336.64,408.18,196.1,187.3,0.879,607133.2,607133.2,21008,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588715,1502144.00
01/16/2017 12:45,2,6.377,ACTIVE,217.58,366.40,59.986,1484588703,"201051344000438","219011344069620",30.57,22.00,0,336.64,412.08,197.4,188.6,0.910,608189.9,608189.9,21020,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588716,1502145.00
01/16/2017 12:45,2,6.363,ACTIVE,217.35,358.88,60.002,1484588703,"201051344000417","219011344069620",19.66,23.30,0,339.04,387.14,126.8,120.5,0.592,593249.2,593249.2,21133,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588717,1502146.00
01/16/2017 12:45,2,7.145,ACTIVE,214.19,376.92,59.991,1484588703,"274151322000083","219011344069620",29.12,42.30,0,335.74,398.86,210.5,201.3,0.835,861723.8,861723.8,20551,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588717,1502147.00
01/16/2017 12:45,2,7.566,ACTIVE,215.77,387.74,59.970,1484588703,"274151322000076","219011344069620",29.98,40.00,0,334.84,402.46,229.7,219.7,0.893,918672.8,918672.8,20664,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588718,1502148.00
01/16/2017 12:45,2,7.771,ACTIVE,218.93,370.60,59.986,1484588703,"201051344000868","219011344069620",30.14,17.00,0,336.94,425.01,237.1,226.9,1.052,601703.4,601703.4,20977,0,0,0,L,1122011218,0,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588719,1502149.00
01/16/2017 12:45,2,7.588,ACTIVE,214.64,353.47,59.959,1484588703,"274151322000095","219011344069620",29.86,42.00,0,335.14,403.67,229.1,219.2,0.831,909713.9,909713.9,20727,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588720,1502150.00
