ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 12:45,2,7.715,ACTIVE,220.74,367.90,59.981,1484588703,"201051344000988","219011344069620",19.78,16.00,0,342.35,400.06,154.7,147.4,0.685,565391.1,565391.1,21007,0,0,0,L,1122011218,0,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588721,1502151.00
01/16/2017 12:45,2,6.459,ACTIVE,217.80,366.40,59.933,1484588703,"201051344001025","219011344069620",30.79,22.00,0,336.64,412.98,201.3,192.4,0.906,608364.3,608364.3,21038,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588722,1502152.00
01/16/2017 12:45,2,7.791,ACTIVE,220.29,374.81,59.986,1484588703,"201051344000458","219011344069620",30.26,20.00,0,340.25,425.61,238.6,228.4,1.105,611707.5,611707.5,20750,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588723,1502153.00
01/16/2017 12:45,2,7.793,ACTIVE,220.97,374.51,59.991,1484588703,"201051344000853","219011344069620",30.59,17.30,0,339.95,428.61,241.4,231.1,1.100,610354.0,610354.0,20683,0,0,0,L,1122011218,0,125.85,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588724,1502154.00
01/16/2017 12:45,2,6.330,ACTIVE,216.90,363.99,59.965,1484588703,"201051344000685","219011344069620",30.81,21.80,0,336.64,408.18,197.3,188.5,0.932,607501.9,607501.9,20937,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588725,1502155.00
01/16/2017 12:45,2,6.336,ACTIVE,218.26,367.60,59.986,1484588703,"201051344000917","219011344069620",30.69,21.50,0,336.34,412.38,196.9,188.1,0.919,604499.7,604499.7,20948,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588726,1502156.00
01/16/2017 12:45,2,6.305,ACTIVE,216.90,365.80,60.002,1484588703,"201051344001145","219011344069620",30.69,22.50,0,336.34,411.78,195.9,187.2,0.897,610469.7,610469.7,20812,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588726,1502157.00
01/16/2017 12:45,2,6.465,ACTIVE,218.26,368.20,60.018,1484588703,"201051344000651","219011344069620",30.65,19.00,0,337.24,413.59,200.5,191.6,0.910,602997.2,602997.2,20983,0,0,0,L,1122011218,0,125.17,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588727,1502158.00
01/16/2017 12:45,2,7.074,ACTIVE,214.87,367.60,59.938,1484588703,"274151322000088","219011344069620",29.02,33.80,0,335.44,398.26,208.0,198.8,0.778,827083.8,827083.8,20669,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588728,1502159.00
01/16/2017 12:45,2,4.758,ACTIVE,216.00,460.78,59.991,1484588703,"274151322000068","219011344069620",41.01,37.80,0,407.87,480.91,199.3,190.5,0.778,717390.5,717390.5,21127,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588729,1502160.00
01/16/2017 12:45,2,6.402,ACTIVE,217.80,366.10,59.959,1484588703,"201051344001135","219011344069620",30.55,19.30,0,336.34,412.08,197.9,189.1,0.906,598658.8,598658.8,21031,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588730,1502161.00
01/16/2017 12:45,2,7.738,ACTIVE,218.48,370.30,59.938,1484588703,"201051344000594","219011344069620",29.66,29.00,0,334.24,424.11,232.3,222.3,1.052,614165.2,614165.2,20922,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588731,1502162.00
01/16/2017 12:45,2,6.395,ACTIVE,218.26,367.30,59.959,1484588703,"201051344001203","219011344069620",30.75,22.30,0,337.24,412.98,199.1,190.2,0.924,606996.0,606996.0,21033,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588732,1502163.00
01/16/2017 12:45,2,7.057,ACTIVE,215.09,359.48,59.938,1484588703,"274151322000054","219011344069620",28.65,33.00,0,335.14,398.26,204.6,195.6,0.778,843315.1,843315.1,20749,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588733,1502164.00
01/16/2017 12:45,2,7.697,ACTIVE,219.39,370.90,59.991,1484588703,"201051344000867","219011344069620",29.94,22.50,0,338.44,423.50,233.3,223.3,1.056,600595.9,600595.9,21013,0,0,0,L,1122011218,0,124.94,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588734,1502165.00
01/16/2017 12:45,2,6.195,ACTIVE,218.03,366.10,59.981,1484588703,"201051344001093","219011344069620",31.19,21.50,0,336.04,411.78,195.6,186.9,0.879,604032.2,604032.2,20951,0,0,0,L,1122011218,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588735,1502166.00
01/16/2017 12:45,2,7.746,ACTIVE,220.29,371.81,59.965,1484588703,"201051344000900","219011344069620",30.81,17.30,0,339.65,427.71,241.7,231.3,1.078,619523.4,619523.4,20604,0,0,0,L,1122011218,0,125.40,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588736,1502167.00
01/16/2017 12:45,2,7.682,ACTIVE,220.06,374.21,60.007,1484588703,"201051344000648","219011344069620",30.20,21.00,0,340.55,424.71,234.8,224.8,1.074,609146.4,609146.4,20588,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588737,1502168.00
01/16/2017 12:45,2,7.729,ACTIVE,220.29,371.51,59.959,1484588703,"201051344000569","219011344069620",30.59,17.80,0,339.04,425.61,239.5,229.2,1.100,619815.5,619815.5,20615,0,0,0,L,1122011218,0,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588737,1502169.00
01/16/2017 12:45,2,7.676,ACTIVE,220.52,371.81,60.002,1484588703,"201051344000983","219011344069620",30.75,17.50,0,338.74,425.61,239.0,228.8,1.109,612633.7,612633.7,20739,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588738,1502170.00
01/16/2017 12:45,2,7.545,ACTIVE,220.97,374.21,59.981,1484588703,"201051344001158","219011344069620",30.20,20.30,0,339.95,422.90,230.8,220.9,1.061,601288.8,601288.8,20931,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588739,1502171.00
01/16/2017 12:45,2,7.697,ACTIVE,220.29,372.11,60.028,1484588703,"201051344000576","219011344069620",30.57,17.80,0,339.65,428.01,238.3,228.1,1.092,611790.8,611790.8,20638,0,0,0,L,1122011218,0,125.40,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588740,1502172.00
01/16/2017 12:45,2,7.053,ACTIVE,214.87,378.72,59.996,1484588703,"274151322000087","219011344069620",29.36,45.00,0,335.74,397.96,209.7,200.4,0.804,815334.5,815334.5,20945,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484588741,1502173.00
01/16/2017 13:00,2,7.811,ACTIVE,220.29,372.11,60.002,1484589603,"201051344000645","219011344069620",30.04,20.70,0,340.85,424.11,237.6,227.4,1.061,611153.7,611153.7,20613,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589604,1502174.00
01/16/2017 13:00,2,7.146,ACTIVE,215.54,373.91,60.007,1484589603,"274151322000085","219011344069620",27.53,35.20,0,336.34,396.45,199.2,190.4,0.765,842125.1,842125.1,20755,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589605,1502175.00
01/16/2017 13:00,2,7.730,ACTIVE,219.61,371.21,59.986,1484589603,"201051344000633","219011344069620",29.52,25.30,0,339.34,423.50,231.1,221.1,1.092,600460.1,600460.1,20987,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589606,1502176.00
01/16/2017 13:00,2,7.656,ACTIVE,221.19,375.41,59.986,1484589603,"201051344000469","219011344069620",30.51,14.30,0,339.65,424.71,236.7,226.6,1.052,603234.9,603234.9,20965,0,0,0,L,1122011218,0,125.17,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589607,1502177.00
01/16/2017 13:00,2,6.350,ACTIVE,217.13,364.89,59.991,1484589603,"201051344000646","219011344069620",30.47,23.50,0,335.74,411.78,195.8,187.1,0.915,599762.0,599762.0,20948,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589608,1502178.00
01/16/2017 13:00,2,7.154,ACTIVE,215.54,367.90,59.959,1484589603,"274151322000052","219011344069620",29.10,40.40,0,335.14,398.86,210.8,201.5,0.818,870104.7,870104.7,20517,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589609,1502179.00
01/16/2017 13:00,2,6.447,ACTIVE,218.26,367.00,59.991,1484589603,"201051344000585","219011344069620",30.77,20.00,0,336.94,413.29,200.9,192.0,0.919,610232.9,610232.9,21010,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589610,1502180.00
01/16/2017 13:00,2,6.203,ACTIVE,216.90,360.08,59.912,1484589603,"201051344001230","219011344069620",30.83,23.50,0,335.74,407.57,193.5,184.9,0.897,603131.4,603131.4,20868,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589610,1502181.00
01/16/2017 13:00,2,6.367,ACTIVE,218.48,368.20,60.002,1484589603,"201051344000582","219011344069620",30.40,20.70,0,336.64,413.89,195.9,187.2,0.884,595033.5,595033.5,20981,0,0,0,L,1122011218,0,124.94,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589611,1502182.00
01/16/2017 13:00,2,6.469,ACTIVE,217.35,363.99,59.922,1484589603,"201051344000955","219011344069620",30.12,21.30,0,336.34,407.87,197.2,188.4,0.924,610212.7,610212.7,20939,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589612,1502183.00
01/16/2017 13:00,2,4.865,ACTIVE,215.54,449.05,59.965,1484589603,"274151322000094","219011344069620",40.26,38.00,0,406.97,481.21,198.7,189.8,0.773,716488.7,716488.7,21227,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589613,1502184.00
01/16/2017 13:00,2,7.711,ACTIVE,221.42,372.71,59.922,1484589603,"201051344000579","219011344069620",29.44,24.00,0,341.15,422.60,229.9,220.0,1.047,618695.8,618695.8,20885,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589614,1502185.00
01/16/2017 13:00,2,6.387,ACTIVE,217.13,364.29,59.965,1484589603,"201051344000890","219011344069620",30.32,26.00,0,336.34,408.18,196.0,187.3,0.897,607180.1,607180.1,21009,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589615,1502186.00
01/16/2017 13:00,2,6.469,ACTIVE,218.03,367.30,59.965,1484589603,"201051344000438","219011344069620",30.12,22.30,0,336.94,411.78,197.3,188.5,0.910,608237.0,608237.0,21021,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589616,1502187.00
01/16/2017 13:00,2,6.316,ACTIVE,217.80,358.88,59.996,1484589603,"201051344000417","219011344069620",19.86,23.50,0,338.74,387.14,126.9,120.6,0.588,593279.3,593279.3,21134,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589617,1502188.00
01/16/2017 13:00,2,7.219,ACTIVE,215.09,359.18,59.991,1484589603,"274151322000083","219011344069620",28.82,43.00,0,335.44,398.56,210.5,201.3,0.831,861774.1,861774.1,20552,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589618,1502189.00
01/16/2017 13:00,2,7.645,ACTIVE,216.00,380.82,59.981,1484589603,"274151322000076","219011344069620",29.64,39.80,0,334.84,403.37,229.5,219.6,0.915,918727.6,918727.6,20665,0,0,0,L,1151911521,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589619,1502190.00
01/16/2017 13:00,2,7.705,ACTIVE,219.39,370.90,59.959,1484589603,"201051344000868","219011344069620",30.22,17.80,0,336.64,424.71,235.5,225.4,1.061,601760.0,601760.0,20978,0,0,0,L,1122011218,0,124.72,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589619,1502191.00
01/16/2017 13:00,2,7.609,ACTIVE,215.32,353.17,59.954,1484589603,"274151322000095","219011344069620",29.74,43.00,0,334.84,403.67,229.2,219.3,0.835,909768.6,909768.6,20728,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589620,1502192.00
01/16/2017 13:00,2,7.775,ACTIVE,220.97,366.10,59.970,1484589603,"201051344000988","219011344069620",19.52,15.80,0,342.05,400.06,153.8,146.5,0.698,565427.9,565427.9,21008,0,0,0,L,1122011218,0,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589621,1502193.00
01/16/2017 13:00,2,6.494,ACTIVE,218.03,365.80,59.912,1484589603,"201051344001025","219011344069620",30.57,21.80,0,336.64,412.08,201.0,192.1,0.910,608412.3,608412.3,21039,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589622,1502194.00
01/16/2017 13:00,2,7.746,ACTIVE,221.19,375.11,59.986,1484589603,"201051344000458","219011344069620",30.26,20.30,0,339.65,424.71,237.1,226.9,1.083,611764.4,611764.4,20751,0,0,0,L,1122011218,0,125.85,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589623,1502195.00
01/16/2017 13:00,2,7.664,ACTIVE,221.64,375.41,59.922,1484589603,"201051344000853","219011344069620",30.87,17.30,0,340.25,428.01,239.7,229.4,1.092,610411.7,610411.7,20684,0,0,0,L,1122011218,0,126.30,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589624,1502196.00
01/16/2017 13:00,2,6.379,ACTIVE,217.13,366.10,59.965,1484589603,"201051344000685","219011344069620",30.51,22.30,0,336.04,407.57,197.1,188.3,0.937,607549.0,607549.0,20938,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589625,1502197.00
01/16/2017 13:00,2,6.293,ACTIVE,218.26,365.80,59.981,1484589603,"201051344000917","219011344069620",30.79,22.30,0,335.44,411.78,196.2,187.4,0.915,604546.7,604546.7,20949,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589626,1502198.00
01/16/2017 13:00,2,6.322,ACTIVE,217.35,363.69,59.944,1484589603,"201051344001145","219011344069620",30.49,22.50,0,336.04,410.88,195.2,186.4,0.893,610516.4,610516.4,20813,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589627,1502199.00
01/16/2017 13:00,2,6.441,ACTIVE,218.71,365.49,59.917,1484589603,"201051344000651","219011344069620",30.63,19.50,0,337.54,413.59,199.6,190.7,0.910,603045.0,603045.0,20984,0,0,0,L,1122011218,0,125.40,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589628,1502200.00
01/16/2017 13:00,2,7.061,ACTIVE,215.32,357.08,59.986,1484589603,"274151322000088","219011344069620",28.96,35.00,0,335.74,398.26,207.0,197.9,0.787,827133.4,827133.4,20670,0,0,0,L,1151911521,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589628,1502201.00
01/16/2017 13:00,2,4.812,ACTIVE,216.45,447.85,59.944,1484589603,"274151322000068","219011344069620",40.59,37.50,0,411.18,482.12,197.8,189.0,0.765,717437.7,717437.7,21128,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589629,1502202.00
01/16/2017 13:00,2,6.432,ACTIVE,218.03,366.10,59.981,1484589603,"201051344001135","219011344069620",30.26,20.00,0,336.94,411.78,197.1,188.3,0.906,598705.9,598705.9,21032,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589630,1502203.00
01/16/2017 13:00,2,7.721,ACTIVE,219.16,372.71,59.991,1484589603,"201051344000594","219011344069620",29.60,28.50,0,334.24,423.81,231.2,221.3,1.047,614220.7,614220.7,20923,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589631,1502204.00
01/16/2017 13:00,2,6.398,ACTIVE,218.48,366.70,59.907,1484589603,"201051344001203","219011344069620",30.65,22.50,0,337.54,412.98,198.6,189.7,0.946,607043.5,607043.5,21034,0,0,0,L,1122011218,0,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589632,1502205.00
01/16/2017 13:00,2,7.115,ACTIVE,215.54,383.83,59.938,1484589603,"274151322000054","219011344069620",28.33,33.30,0,336.04,397.96,204.1,195.0,0.791,843363.9,843363.9,20750,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589634,1502206.00
01/16/2017 13:00,2,7.701,ACTIVE,219.84,371.21,59.975,1484589603,"201051344000867","219011344069620",29.74,23.00,0,339.04,422.90,232.0,222.0,1.016,600651.7,600651.7,21014,0,0,0,L,1122011218,0,125.40,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589635,1502207.00
01/16/2017 13:00,2,6.271,ACTIVE,218.26,367.60,59.975,1484589603,"201051344001093","219011344069620",30.67,21.30,0,335.74,411.78,194.9,186.2,0.875,604078.9,604078.9,20952,0,0,0,L,1122011218,0,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589636,1502208.00
01/16/2017 13:00,2,7.707,ACTIVE,220.74,373.91,59.901,1484589603,"201051344000900","219011344069620",30.75,17.50,0,339.34,426.51,239.9,229.6,1.065,619581.2,619581.2,20605,0,0,0,L,1122011218,0,125.62,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589637,1502209.00
01/16/2017 13:00,2,7.811,ACTIVE,220.29,372.41,59.986,1484589603,"201051344000648","219011344069620",29.44,21.00,0,340.25,425.01,232.9,222.8,1.047,609202.6,609202.6,20589,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589638,1502210.00
01/16/2017 13:00,2,7.684,ACTIVE,220.74,374.51,59.986,1484589603,"201051344000569","219011344069620",30.57,19.30,0,339.65,425.91,238.0,227.8,1.078,619872.8,619872.8,20616,0,0,0,L,1122011218,0,125.17,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589639,1502211.00
01/16/2017 13:00,2,7.691,ACTIVE,221.19,374.51,59.986,1484589603,"201051344000983","219011344069620",30.53,17.80,0,339.95,425.91,237.7,227.5,1.078,612690.9,612690.9,20740,0,0,0,L,1122011218,0,125.85,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589640,1502212.00
01/16/2017 13:00,2,7.654,ACTIVE,221.19,371.21,59.933,1484589603,"201051344001158","219011344069620",29.58,20.00,0,339.95,425.31,229.2,219.3,1.047,601344.1,601344.1,20932,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589641,1502213.00
01/16/2017 13:00,2,7.717,ACTIVE,221.19,373.01,59.938,1484589603,"201051344000576","219011344069620",30.36,18.70,0,339.95,425.31,237.1,226.9,1.078,611847.8,611847.8,20639,0,0,0,L,1122011218,0,125.85,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589641,1502214.00
01/16/2017 13:00,2,7.102,ACTIVE,215.77,356.18,59.917,1484589603,"274151322000087","219011344069620",29.00,45.80,0,336.04,398.26,208.5,199.3,0.800,815384.6,815384.6,20946,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484589642,1502215.00
01/16/2017 13:15,2,7.826,ACTIVE,220.74,374.81,60.002,1484590504,"201051344000645","219011344069620",29.66,21.00,0,340.25,423.50,235.2,225.0,1.052,611210.2,611210.2,20614,0,0,0,L,1122011218,0,125.85,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590505,1502216.00
01/16/2017 13:15,2,7.053,ACTIVE,215.77,358.88,59.981,1484590504,"274151322000085","219011344069620",27.45,35.80,0,336.34,396.45,195.9,187.1,0.747,842172.4,842172.4,20756,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590506,1502217.00
01/16/2017 13:15,2,7.680,ACTIVE,219.61,373.61,59.959,1484590504,"201051344000633","219011344069620",29.48,25.50,0,337.84,422.90,229.2,219.2,1.043,600515.2,600515.2,20988,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590506,1502218.00
01/16/2017 13:15,2,7.639,ACTIVE,221.42,377.22,59.986,1484590504,"201051344000469","219011344069620",30.36,15.30,0,339.04,424.41,234.7,224.6,1.078,603291.3,603291.3,20966,0,0,0,L,1122011218,0,125.40,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590507,1502219.00
01/16/2017 13:15,2,6.348,ACTIVE,217.13,365.80,59.991,1484590504,"201051344000646","219011344069620",30.16,24.00,0,334.54,411.78,193.9,185.2,0.906,599808.6,599808.6,20949,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590508,1502220.00
01/16/2017 13:15,2,7.117,ACTIVE,215.32,375.71,59.986,1484590504,"274151322000052","219011344069620",28.92,41.50,0,335.14,398.26,208.3,199.2,0.818,870154.9,870154.9,20518,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590509,1502221.00
01/16/2017 13:15,2,6.469,ACTIVE,218.48,366.70,59.901,1484590504,"201051344000585","219011344069620",30.43,21.30,0,337.24,413.29,199.2,190.4,0.919,610280.7,610280.7,21011,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590510,1502222.00
01/16/2017 13:15,2,6.271,ACTIVE,217.13,366.40,59.996,1484590504,"201051344001230","219011344069620",30.20,24.50,0,335.74,407.57,191.8,183.2,0.893,603177.5,603177.5,20869,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590511,1502223.00
01/16/2017 13:15,2,6.389,ACTIVE,218.71,367.60,59.944,1484590504,"201051344000582","219011344069620",29.98,22.50,0,336.64,413.29,193.9,185.2,0.871,595080.0,595080.0,20982,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590512,1502224.00
01/16/2017 13:15,2,6.369,ACTIVE,217.35,366.10,59.991,1484590504,"201051344000955","219011344069620",30.24,22.80,0,336.04,410.58,194.9,186.2,0.910,610259.6,610259.6,20940,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590513,1502225.00
01/16/2017 13:15,2,4.754,ACTIVE,215.32,434.63,59.970,1484590504,"274151322000094","219011344069620",40.51,38.20,0,406.37,479.41,196.2,187.4,0.760,716535.8,716535.8,21228,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590514,1502226.00
01/16/2017 13:15,2,7.637,ACTIVE,221.19,373.31,59.912,1484590504,"201051344000579","219011344069620",29.44,25.30,0,340.85,425.61,227.6,217.7,1.052,618750.6,618750.6,20886,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590515,1502227.00
01/16/2017 13:15,2,6.369,ACTIVE,217.13,365.80,59.975,1484590504,"201051344000890","219011344069620",30.08,27.00,0,336.64,408.18,193.9,185.2,0.888,607226.7,607226.7,21010,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590516,1502228.00
01/16/2017 13:15,2,6.387,ACTIVE,217.80,366.40,60.007,1484590504,"201051344000438","219011344069620",30.12,23.50,0,337.24,412.38,194.7,186.0,0.902,608283.8,608283.8,21022,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590516,1502229.00
01/16/2017 13:15,2,6.338,ACTIVE,217.58,358.88,59.986,1484590504,"201051344000417","219011344069620",19.52,24.30,0,339.04,388.64,125.3,119.0,0.588,593309.3,593309.3,21135,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590517,1502230.00
01/16/2017 13:15,2,7.117,ACTIVE,215.09,353.77,59.949,1484590504,"274151322000083","219011344069620",28.86,43.40,0,333.93,398.86,207.8,198.7,0.822,861824.1,861824.1,20553,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590518,1502231.00
01/16/2017 13:15,2,7.559,ACTIVE,216.00,356.18,59.981,1484590504,"274151322000076","219011344069620",29.54,41.30,0,335.14,402.77,225.8,216.0,0.875,918782.1,918782.1,20666,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590519,1502232.00
01/16/2017 13:15,2,7.709,ACTIVE,219.39,372.71,59.965,1484590504,"201051344000868","219011344069620",29.98,19.00,0,336.34,425.01,234.2,224.1,1.052,601816.3,601816.3,20979,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590520,1502233.00
01/16/2017 13:15,2,7.623,ACTIVE,215.32,378.42,59.986,1484590504,"274151322000095","219011344069620",29.22,43.80,0,334.84,403.07,225.4,215.6,0.853,909823.1,909823.1,20729,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590521,1502234.00
01/16/2017 13:15,2,7.732,ACTIVE,221.19,367.30,59.996,1484590504,"201051344000988","219011344069620",19.40,17.30,0,342.35,399.76,152.0,144.8,0.689,565464.3,565464.3,21009,0,0,0,L,1122011218,0,125.40,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590522,1502235.00
01/16/2017 13:15,2,6.426,ACTIVE,218.26,366.70,59.922,1484590504,"201051344001025","219011344069620",30.53,23.30,0,336.94,412.98,198.5,189.6,0.897,608460.0,608460.0,21040,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590523,1502236.00
01/16/2017 13:15,2,7.695,ACTIVE,220.97,373.61,59.933,1484590504,"201051344000458","219011344069620",30.20,20.70,0,340.25,426.81,235.2,225.1,1.083,611821.0,611821.0,20752,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590524,1502237.00
01/16/2017 13:15,2,7.707,ACTIVE,221.42,376.62,59.954,1484590504,"201051344000853","219011344069620",30.47,18.70,0,340.55,428.31,237.8,227.5,1.087,610468.9,610468.9,20685,0,0,0,L,1122011218,0,126.07,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590525,1502238.00
01/16/2017 13:15,2,6.422,ACTIVE,216.90,366.40,59.949,1484590504,"201051344000685","219011344069620",29.94,23.30,0,336.34,410.58,194.7,186.0,0.932,607595.9,607595.9,20939,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590526,1502239.00
01/16/2017 13:15,2,6.326,ACTIVE,218.26,368.20,59.959,1484590504,"201051344000917","219011344069620",30.43,22.50,0,336.64,412.38,195.0,186.3,0.910,604593.4,604593.4,20950,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590527,1502240.00
01/16/2017 13:15,2,6.371,ACTIVE,217.35,363.99,60.028,1484590504,"201051344001145","219011344069620",29.98,23.80,0,336.64,410.88,193.4,184.8,0.888,610563.0,610563.0,20814,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590528,1502241.00
01/16/2017 13:15,2,6.439,ACTIVE,218.48,367.60,60.002,1484590504,"201051344000651","219011344069620",30.34,21.00,0,338.14,413.89,197.8,188.9,0.897,603092.6,603092.6,20985,0,0,0,L,1122011218,0,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590529,1502242.00
01/16/2017 13:15,2,6.998,ACTIVE,215.32,358.58,59.991,1484590504,"274151322000088","219011344069620",28.82,36.00,0,335.44,397.66,204.2,195.1,0.769,827182.7,827182.7,20671,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590530,1502243.00
01/16/2017 13:15,2,4.799,ACTIVE,216.45,436.43,59.954,1484590504,"274151322000068","219011344069620",40.49,38.60,0,406.97,478.21,195.8,187.0,0.747,717484.8,717484.8,21129,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590530,1502244.00
01/16/2017 13:15,2,6.404,ACTIVE,218.03,365.19,60.023,1484590504,"201051344001135","219011344069620",30.12,20.70,0,336.94,412.08,195.3,186.5,0.897,598752.9,598752.9,21033,0,0,0,L,1122011218,0,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590531,1502245.00
01/16/2017 13:15,2,7.635,ACTIVE,218.71,370.60,60.007,1484590504,"201051344000594","219011344069620",29.72,29.80,0,335.14,423.81,229.8,219.9,1.056,614276.1,614276.1,20924,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590532,1502246.00
01/16/2017 13:15,2,6.389,ACTIVE,218.26,366.10,59.912,1484590504,"201051344001203","219011344069620",30.45,23.50,0,337.84,412.98,197.0,188.2,0.919,607090.8,607090.8,21035,0,0,0,L,1122011218,0,125.40,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590533,1502247.00
01/16/2017 13:15,2,7.102,ACTIVE,215.32,359.48,60.007,1484590504,"274151322000054","219011344069620",28.01,34.50,0,335.44,397.96,201.2,192.3,0.773,843412.5,843412.5,20751,0,0,0,L,1151911521,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590534,1502248.00
01/16/2017 13:15,2,7.701,ACTIVE,219.84,370.30,59.975,1484590504,"201051344000867","219011344069620",29.48,24.30,0,337.24,422.90,229.8,219.9,1.034,600707.0,600707.0,21015,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590535,1502249.00
01/16/2017 13:15,2,6.203,ACTIVE,218.26,367.00,60.007,1484590504,"201051344001093","219011344069620",30.79,22.30,0,337.84,412.68,193.5,184.9,0.875,604125.3,604125.3,20953,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590536,1502250.00
01/16/2017 13:15,2,7.756,ACTIVE,220.52,374.51,59.981,1484590504,"201051344000900","219011344069620",30.40,18.70,0,337.84,427.11,238.8,228.5,1.087,619638.5,619638.5,20606,0,0,0,L,1122011218,0,125.62,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590537,1502251.00
01/16/2017 13:15,2,7.697,ACTIVE,220.52,375.41,59.986,1484590504,"201051344000648","219011344069620",29.70,21.80,0,340.55,424.41,231.3,221.3,1.061,609258.2,609258.2,20590,0,0,0,L,1122011218,0,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590538,1502252.00
01/16/2017 13:15,2,7.551,ACTIVE,220.97,374.21,59.949,1484590504,"201051344000569","219011344069620",30.87,19.00,0,339.34,425.01,236.1,225.9,1.083,619929.7,619929.7,20617,0,0,0,L,1122011218,0,125.17,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590539,1502253.00
01/16/2017 13:15,2,7.631,ACTIVE,221.19,375.71,60.007,1484590504,"201051344000983","219011344069620",30.51,18.30,0,338.14,425.61,235.8,225.7,1.065,612747.6,612747.6,20741,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590540,1502254.00
01/16/2017 13:15,2,7.607,ACTIVE,221.19,373.91,59.991,1484590504,"201051344001158","219011344069620",29.52,21.80,0,339.95,422.00,227.3,217.5,1.043,601398.8,601398.8,20933,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590541,1502255.00
01/16/2017 13:15,2,7.746,ACTIVE,220.74,375.11,59.986,1484590504,"201051344000576","219011344069620",30.00,19.00,0,339.95,428.91,235.2,225.1,1.065,611904.4,611904.4,20640,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590541,1502256.00
01/16/2017 13:15,2,7.045,ACTIVE,215.32,369.70,59.991,1484590504,"274151322000087","219011344069620",28.92,47.50,0,335.44,397.05,206.3,197.2,0.800,815434.3,815434.3,20947,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484590542,1502257.00
01/16/2017 13:30,2,7.701,ACTIVE,220.97,373.61,59.949,1484591403,"201051344000645","219011344069620",29.76,21.30,0,340.85,422.90,231.9,221.9,1.025,611265.9,611265.9,20615,0,0,0,L,1122011218,0,125.85,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591404,1502258.00
01/16/2017 13:30,2,6.930,ACTIVE,216.00,371.51,60.018,1484591403,"274151322000085","219011344069620",27.53,36.30,0,336.34,395.25,193.0,184.4,0.747,842218.7,842218.7,20757,0,0,0,L,1151911521,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591405,1502259.00
01/16/2017 13:30,2,7.533,ACTIVE,220.06,372.41,60.002,1484591403,"201051344000633","219011344069620",29.60,26.50,0,340.55,421.70,225.7,215.9,1.069,600569.3,600569.3,20989,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591406,1502260.00
01/16/2017 13:30,2,7.465,ACTIVE,221.42,374.51,59.986,1484591403,"201051344000469","219011344069620",30.57,15.30,0,339.34,423.81,231.1,221.2,1.052,603346.7,603346.7,20967,0,0,0,L,1122011218,0,125.40,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591407,1502261.00
01/16/2017 13:30,2,6.227,ACTIVE,217.58,365.80,60.012,1484591403,"201051344000646","219011344069620",30.42,24.00,0,336.04,410.88,191.8,183.2,0.893,599854.5,599854.5,20950,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591408,1502262.00
01/16/2017 13:30,2,7.006,ACTIVE,215.77,362.79,59.975,1484591403,"274151322000052","219011344069620",28.96,41.80,0,335.14,397.96,205.5,196.4,0.791,870204.1,870204.1,20519,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591409,1502263.00
01/16/2017 13:30,2,6.371,ACTIVE,218.71,367.60,60.002,1484591403,"201051344000585","219011344069620",30.53,22.50,0,341.45,412.68,197.0,188.2,0.906,610327.9,610327.9,21012,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591410,1502264.00
01/16/2017 13:30,2,6.152,ACTIVE,217.35,364.89,60.023,1484591403,"201051344001230","219011344069620",30.38,24.30,0,335.14,406.37,189.2,180.7,0.866,603222.8,603222.8,20870,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591411,1502265.00
01/16/2017 13:30,2,6.254,ACTIVE,218.93,367.00,60.012,1484591403,"201051344000582","219011344069620",30.16,23.00,0,342.35,412.68,190.9,182.3,0.866,595125.9,595125.9,20983,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591412,1502266.00
01/16/2017 13:30,2,6.285,ACTIVE,217.80,365.49,60.002,1484591403,"201051344000955","219011344069620",30.18,23.00,0,336.94,409.98,192.1,183.5,0.906,610305.6,610305.6,20941,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591412,1502267.00
01/16/2017 13:30,2,4.832,ACTIVE,216.00,444.24,59.991,1484591403,"274151322000094","219011344069620",39.36,39.80,0,408.78,476.41,192.3,183.7,0.751,716582.1,716582.1,21229,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591414,1502268.00
01/16/2017 13:30,2,7.482,ACTIVE,221.19,372.41,60.023,1484591403,"201051344000579","219011344069620",29.60,25.50,0,341.45,424.41,224.3,214.6,1.061,618804.5,618804.5,20887,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591415,1502269.00
01/16/2017 13:30,2,6.283,ACTIVE,217.35,363.39,60.007,1484591403,"201051344000890","219011344069620",30.06,26.80,0,336.64,406.67,191.2,182.7,0.879,607272.7,607272.7,21011,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591416,1502270.00
01/16/2017 13:30,2,6.262,ACTIVE,218.26,367.00,60.018,1484591403,"201051344000438","219011344069620",30.30,24.00,0,337.54,411.48,192.1,183.5,0.888,608329.9,608329.9,21023,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591417,1502271.00
01/16/2017 13:30,2,6.180,ACTIVE,217.80,359.18,59.954,1484591403,"201051344000417","219011344069620",19.72,24.80,0,339.04,386.83,123.6,117.4,0.575,593338.8,593338.8,21136,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591418,1502272.00
01/16/2017 13:30,2,6.990,ACTIVE,215.54,357.68,59.986,1484591403,"274151322000083","219011344069620",29.02,44.50,0,335.74,397.96,205.4,196.3,0.822,861873.4,861873.4,20554,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591418,1502273.00
01/16/2017 13:30,2,7.398,ACTIVE,216.67,351.97,59.970,1484591403,"274151322000076","219011344069620",29.74,41.80,0,335.44,401.26,222.7,213.0,0.853,918835.6,918835.6,20667,0,0,0,L,1151911521,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591419,1502274.00
01/16/2017 13:30,2,7.609,ACTIVE,219.61,369.40,59.975,1484591403,"201051344000868","219011344069620",29.90,20.30,0,340.85,423.81,230.4,220.4,1.030,601871.7,601871.7,20980,0,0,0,L,1122011218,0,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591420,1502275.00
01/16/2017 13:30,2,7.432,ACTIVE,215.32,365.80,59.965,1484591403,"274151322000095","219011344069620",29.60,44.30,0,335.14,402.46,222.6,213.0,0.849,909876.6,909876.6,20730,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591421,1502276.00
01/16/2017 13:30,2,7.572,ACTIVE,221.19,365.49,60.018,1484591403,"201051344000988","219011344069620",19.56,17.00,0,342.35,398.86,150.2,143.0,0.685,565500.1,565500.1,21010,0,0,0,L,1122011218,0,125.62,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591422,1502277.00
01/16/2017 13:30,2,6.418,ACTIVE,218.48,366.40,60.023,1484591403,"201051344001025","219011344069620",30.16,23.50,0,337.84,412.38,195.9,187.1,0.884,608507.1,608507.1,21041,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591423,1502278.00
01/16/2017 13:30,2,7.582,ACTIVE,220.97,372.41,59.996,1484591403,"201051344000458","219011344069620",30.26,21.00,0,340.55,423.20,232.2,222.2,1.065,611876.7,611876.7,20753,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591424,1502279.00
01/16/2017 13:30,2,7.596,ACTIVE,221.42,372.71,60.012,1484591403,"201051344000853","219011344069620",30.49,18.00,0,340.55,427.71,234.4,224.3,1.061,610525.3,610525.3,20686,0,0,0,L,1122011218,0,126.30,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591425,1502280.00
01/16/2017 13:30,2,6.203,ACTIVE,217.13,363.69,59.965,1484591403,"201051344000685","219011344069620",30.55,24.00,0,336.04,409.98,192.1,183.5,0.910,607642.0,607642.0,20940,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591426,1502281.00
01/16/2017 13:30,2,6.207,ACTIVE,218.48,366.10,59.922,1484591403,"201051344000917","219011344069620",30.51,23.50,0,337.24,411.78,191.8,183.2,0.897,604639.6,604639.6,20951,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591427,1502282.00
01/16/2017 13:30,2,6.268,ACTIVE,217.58,365.19,60.018,1484591403,"201051344001145","219011344069620",30.04,23.50,0,337.24,409.98,190.5,182.0,0.884,610608.8,610608.8,20815,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591428,1502283.00
01/16/2017 13:30,2,6.471,ACTIVE,219.16,368.80,59.959,1484591403,"201051344000651","219011344069620",29.72,21.50,0,342.65,412.08,194.8,186.1,0.879,603139.4,603139.4,20986,0,0,0,L,1122011218,0,125.62,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591429,1502284.00
01/16/2017 13:30,2,6.916,ACTIVE,216.00,356.18,60.007,1484591403,"274151322000088","219011344069620",28.75,37.50,0,335.74,396.75,201.2,192.3,0.751,827230.9,827230.9,20672,0,0,0,L,1151911521,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591430,1502285.00
01/16/2017 13:30,2,4.729,ACTIVE,216.67,451.16,59.991,1484591403,"274151322000068","219011344069620",40.18,40.40,0,406.07,474.30,193.2,184.5,0.742,717531.0,717531.0,21130,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591431,1502286.00
01/16/2017 13:30,2,6.312,ACTIVE,218.48,367.00,60.018,1484591403,"201051344001135","219011344069620",30.14,21.80,0,337.54,411.78,192.7,184.1,0.888,598799.2,598799.2,21034,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591432,1502287.00
01/16/2017 13:30,2,7.504,ACTIVE,218.93,370.60,59.965,1484591403,"201051344000594","219011344069620",29.82,31.30,0,334.84,422.90,226.4,216.6,1.039,614330.4,614330.4,20925,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591433,1502288.00
01/16/2017 13:30,2,6.258,ACTIVE,218.71,366.70,60.002,1484591403,"201051344001203","219011344069620",30.57,25.00,0,342.35,412.68,193.8,185.1,0.902,607137.4,607137.4,21036,0,0,0,L,1122011218,0,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591434,1502289.00
01/16/2017 13:30,2,6.949,ACTIVE,215.77,365.80,59.981,1484591403,"274151322000054","219011344069620",28.15,35.40,0,335.14,396.75,197.9,189.1,0.751,843459.9,843459.9,20752,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591434,1502290.00
01/16/2017 13:30,2,7.566,ACTIVE,219.84,370.30,59.975,1484591403,"201051344000867","219011344069620",29.64,24.50,0,341.45,421.70,227.0,217.2,1.030,600761.5,600761.5,21016,0,0,0,L,1122011218,0,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591435,1502291.00
01/16/2017 13:30,2,6.076,ACTIVE,218.71,367.00,60.018,1484591403,"201051344001093","219011344069620",30.89,22.80,0,341.45,411.18,190.2,181.6,0.866,604171.0,604171.0,20954,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591436,1502292.00
