ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 13:30,2,7.662,ACTIVE,220.52,372.41,60.007,1484591403,"201051344000900","219011344069620",30.34,18.00,0,339.65,424.41,235.4,225.3,1.039,619695.0,619695.0,20607,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591437,1502293.00
01/16/2017 13:30,2,7.475,ACTIVE,220.52,372.71,60.018,1484591403,"201051344000648","219011344069620",30.14,22.80,0,340.55,423.81,228.2,218.3,1.030,609313.0,609313.0,20591,0,0,0,L,1122011218,0,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591438,1502294.00
01/16/2017 13:30,2,7.531,ACTIVE,220.74,375.41,59.986,1484591403,"201051344000569","219011344069620",30.59,20.00,0,339.65,424.11,233.3,223.3,1.056,619985.6,619985.6,20618,0,0,0,L,1122011218,0,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591439,1502295.00
01/16/2017 13:30,2,7.580,ACTIVE,220.97,376.31,59.959,1484591403,"201051344000983","219011344069620",30.42,19.00,0,339.65,425.01,233.3,223.3,1.074,612803.6,612803.6,20742,0,0,0,L,1122011218,0,125.62,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591440,1502296.00
01/16/2017 13:30,2,7.475,ACTIVE,221.19,372.41,60.012,1484591403,"201051344001158","219011344069620",29.66,21.80,0,340.55,421.70,224.6,214.8,1.030,601452.7,601452.7,20934,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591441,1502297.00
01/16/2017 13:30,2,7.531,ACTIVE,220.97,370.30,59.986,1484591403,"201051344000576","219011344069620",30.45,19.00,0,340.25,426.81,232.3,222.3,1.065,611960.1,611960.1,20641,0,0,0,L,1122011218,0,125.62,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591442,1502298.00
01/16/2017 13:30,2,6.869,ACTIVE,215.54,363.09,59.975,1484591403,"274151322000087","219011344069620",29.24,48.00,0,335.14,397.05,203.3,194.3,0.778,815483.1,815483.1,20948,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484591443,1502299.00
01/16/2017 13:45,2,7.469,ACTIVE,220.06,370.30,60.002,1484592303,"201051344000645","219011344069620",29.84,21.00,0,341.15,422.60,225.7,215.9,1.008,611320.4,611320.4,20616,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592304,1502300.00
01/16/2017 13:45,2,6.670,ACTIVE,215.09,364.89,59.933,1484592303,"274151322000085","219011344069620",27.71,37.00,0,336.94,394.95,187.3,178.8,0.716,842263.9,842263.9,20758,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592305,1502301.00
01/16/2017 13:45,2,7.305,ACTIVE,219.16,371.21,59.981,1484592303,"201051344000633","219011344069620",29.68,27.00,0,341.45,421.40,219.6,210.0,1.047,600622.3,600622.3,20990,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592306,1502302.00
01/16/2017 13:45,2,7.303,ACTIVE,220.74,372.11,59.938,1484592303,"201051344000469","219011344069620",30.36,15.30,0,340.55,422.60,224.5,214.8,1.043,603401.0,603401.0,20968,0,0,0,L,1122011218,0,124.94,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592307,1502303.00
01/16/2017 13:45,2,6.090,ACTIVE,217.13,362.49,59.986,1484592303,"201051344000646","219011344069620",30.16,24.50,0,335.74,410.58,186.0,177.6,0.884,599899.4,599899.4,20951,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592308,1502304.00
01/16/2017 13:45,2,6.744,ACTIVE,215.09,365.49,59.949,1484592303,"274151322000052","219011344069620",29.30,42.30,0,334.54,397.05,200.1,191.2,0.795,870252.4,870252.4,20520,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592309,1502305.00
01/16/2017 13:45,2,6.260,ACTIVE,218.03,365.19,60.007,1484592303,"201051344000585","219011344069620",30.24,22.30,0,336.94,411.78,191.7,183.1,0.888,610374.2,610374.2,21013,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592310,1502306.00
01/16/2017 13:45,2,5.924,ACTIVE,216.67,360.69,60.002,1484592303,"201051344001230","219011344069620",30.61,24.50,0,336.04,406.07,183.6,175.2,0.862,603267.2,603267.2,20871,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592311,1502307.00
01/16/2017 13:45,2,6.080,ACTIVE,218.48,366.40,59.933,1484592303,"201051344000582","219011344069620",30.22,23.50,0,336.64,412.38,186.1,177.7,0.835,595170.8,595170.8,20984,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592312,1502308.00
01/16/2017 13:45,2,6.033,ACTIVE,217.13,364.89,59.933,1484592303,"201051344000955","219011344069620",30.51,23.50,0,335.74,406.07,186.4,178.0,0.875,610350.7,610350.7,20942,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592313,1502309.00
01/16/2017 13:45,2,4.658,ACTIVE,215.09,427.11,59.965,1484592303,"274151322000094","219011344069620",39.60,40.00,0,409.38,473.70,186.5,178.1,0.734,716627.3,716627.3,21230,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592313,1502310.00
01/16/2017 13:45,2,7.227,ACTIVE,220.74,372.71,59.996,1484592303,"201051344000579","219011344069620",29.82,25.80,0,341.45,421.10,218.1,208.6,1.016,618857.2,618857.2,20888,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592314,1502311.00
01/16/2017 13:45,2,6.092,ACTIVE,216.67,361.89,59.996,1484592303,"201051344000890","219011344069620",30.14,27.50,0,336.34,406.07,185.9,177.5,0.875,607317.6,607317.6,21012,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592315,1502312.00
01/16/2017 13:45,2,6.082,ACTIVE,217.58,365.49,59.917,1484592303,"201051344000438","219011344069620",30.30,23.80,0,336.94,409.98,186.7,178.2,0.857,608375.0,608375.0,21024,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592316,1502313.00
01/16/2017 13:45,2,6.080,ACTIVE,217.35,357.98,59.986,1484592303,"201051344000417","219011344069620",19.44,24.80,0,338.74,385.93,119.8,113.7,0.557,593367.6,593367.6,21137,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592317,1502314.00
01/16/2017 13:45,2,6.799,ACTIVE,214.41,377.22,59.970,1484592303,"274151322000083","219011344069620",29.02,43.80,0,336.34,397.05,199.7,190.8,0.787,861921.6,861921.6,20555,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592318,1502315.00
01/16/2017 13:45,2,7.199,ACTIVE,216.00,361.89,59.954,1484592303,"274151322000076","219011344069620",29.68,42.00,0,335.74,400.96,216.3,206.9,0.871,918888.0,918888.0,20668,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592319,1502316.00
01/16/2017 13:45,2,7.354,ACTIVE,219.16,371.51,59.970,1484592303,"201051344000868","219011344069620",30.06,19.30,0,335.74,422.60,223.7,214.0,0.999,601925.8,601925.8,20981,0,0,0,L,1122011218,0,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592320,1502317.00
01/16/2017 13:45,2,7.291,ACTIVE,214.64,356.78,59.986,1484592303,"274151322000095","219011344069620",29.38,44.30,0,336.34,401.56,216.8,207.3,0.818,909929.0,909929.0,20731,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592321,1502318.00
01/16/2017 13:45,2,7.369,ACTIVE,220.74,366.70,59.996,1484592303,"201051344000988","219011344069620",19.52,16.70,0,342.65,398.56,145.8,138.8,0.658,565535.2,565535.2,21011,0,0,0,L,1122011218,0,125.17,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592322,1502319.00
01/16/2017 13:45,2,6.252,ACTIVE,217.80,363.39,59.928,1484592303,"201051344001025","219011344069620",30.10,23.00,0,336.94,410.58,190.5,182.0,0.866,608553.2,608553.2,21042,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592323,1502320.00
01/16/2017 13:45,2,7.355,ACTIVE,220.52,370.60,59.975,1484592303,"201051344000458","219011344069620",30.26,20.00,0,340.85,422.90,225.3,215.6,1.052,611931.3,611931.3,20754,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592323,1502321.00
01/16/2017 13:45,2,7.377,ACTIVE,220.97,373.61,60.002,1484592303,"201051344000853","219011344069620",30.49,18.30,0,340.25,425.31,227.8,218.0,1.039,610580.5,610580.5,20687,0,0,0,L,1122011218,0,125.85,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592324,1502322.00
01/16/2017 13:45,2,6.158,ACTIVE,216.90,365.19,59.922,1484592303,"201051344000685","219011344069620",29.98,23.50,0,336.34,405.77,187.0,178.6,0.893,607687.2,607687.2,20941,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592325,1502323.00
01/16/2017 13:45,2,6.098,ACTIVE,218.03,365.49,59.965,1484592303,"201051344000917","219011344069620",30.22,23.80,0,336.64,410.28,186.7,178.2,0.875,604684.7,604684.7,20952,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592326,1502324.00
01/16/2017 13:45,2,6.057,ACTIVE,216.90,363.99,59.991,1484592303,"201051344001145","219011344069620",30.22,24.30,0,336.94,409.68,185.3,177.0,0.849,610653.6,610653.6,20816,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592327,1502325.00
01/16/2017 13:45,2,6.119,ACTIVE,218.26,366.10,59.970,1484592303,"201051344000651","219011344069620",30.59,21.80,0,338.14,411.48,189.4,180.9,0.857,603185.2,603185.2,20987,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592328,1502326.00
01/16/2017 13:45,2,6.715,ACTIVE,215.32,378.42,59.922,1484592303,"274151322000088","219011344069620",28.69,37.30,0,336.94,396.45,194.9,186.2,0.742,827278.1,827278.1,20673,0,0,0,L,1151911521,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592329,1502327.00
01/16/2017 13:45,2,4.578,ACTIVE,216.00,444.85,59.981,1484592303,"274151322000068","219011344069620",40.26,39.50,0,407.57,478.51,186.6,178.1,0.716,717576.2,717576.2,21131,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592330,1502328.00
01/16/2017 13:45,2,6.168,ACTIVE,217.80,364.89,59.917,1484592303,"201051344001135","219011344069620",29.90,21.30,0,336.64,410.28,186.7,178.3,0.866,598844.4,598844.4,21035,0,0,0,L,1122011218,0,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592331,1502329.00
01/16/2017 13:45,2,7.357,ACTIVE,218.71,369.10,59.938,1484592303,"201051344000594","219011344069620",29.52,31.30,0,334.54,422.00,219.9,210.3,1.003,614383.5,614383.5,20926,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592332,1502330.00
01/16/2017 13:45,2,6.113,ACTIVE,218.26,365.80,59.949,1484592303,"201051344001203","219011344069620",30.36,25.00,0,339.04,411.18,188.0,179.5,0.879,607182.8,607182.8,21037,0,0,0,L,1122011218,0,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592332,1502331.00
01/16/2017 13:45,2,6.678,ACTIVE,215.54,363.09,59.959,1484592303,"274151322000054","219011344069620",28.33,35.60,0,336.34,396.45,191.7,183.1,0.729,843506.2,843506.2,20753,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592333,1502332.00
01/16/2017 13:45,2,7.312,ACTIVE,219.16,370.00,59.996,1484592303,"201051344000867","219011344069620",29.74,24.00,0,336.34,420.80,220.2,210.6,0.999,600814.7,600814.7,21017,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592335,1502333.00
01/16/2017 13:45,2,5.959,ACTIVE,218.03,366.70,59.986,1484592303,"201051344001093","219011344069620",30.57,22.80,0,337.84,409.98,184.6,176.3,0.826,604215.6,604215.6,20955,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592336,1502334.00
01/16/2017 13:45,2,7.379,ACTIVE,220.06,370.00,59.944,1484592303,"201051344000900","219011344069620",30.49,18.00,0,339.95,423.81,227.8,218.0,1.034,619750.2,619750.2,20608,0,0,0,L,1122011218,0,125.40,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592337,1502335.00
01/16/2017 13:45,2,7.428,ACTIVE,219.61,370.30,59.938,1484592303,"201051344000648","219011344069620",29.44,22.30,0,341.45,423.20,221.4,211.8,1.012,609366.7,609366.7,20592,0,0,0,L,1122011218,0,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592338,1502336.00
01/16/2017 13:45,2,7.307,ACTIVE,220.29,371.81,59.975,1484592303,"201051344000569","219011344069620",30.57,20.00,0,339.65,423.50,226.3,216.5,1.025,620040.4,620040.4,20619,0,0,0,L,1122011218,0,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592339,1502337.00
01/16/2017 13:45,2,7.365,ACTIVE,220.29,371.21,59.991,1484592303,"201051344000983","219011344069620",30.34,18.70,0,339.95,424.11,226.2,216.5,1.021,612858.4,612858.4,20743,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592340,1502338.00
01/16/2017 13:45,2,7.256,ACTIVE,220.74,372.11,59.938,1484592303,"201051344001158","219011344069620",29.66,22.00,0,341.15,421.40,217.9,208.4,1.003,601505.4,601505.4,20935,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592341,1502339.00
01/16/2017 13:45,2,7.377,ACTIVE,220.29,373.31,59.938,1484592303,"201051344000576","219011344069620",30.16,19.30,0,340.55,422.60,225.2,215.5,1.030,612014.7,612014.7,20642,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592342,1502340.00
01/16/2017 13:45,2,6.762,ACTIVE,215.09,377.82,59.922,1484592303,"274151322000087","219011344069620",28.90,48.00,0,336.64,396.45,197.7,188.9,0.751,815530.9,815530.9,20949,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484592343,1502341.00
01/16/2017 14:00,2,7.340,ACTIVE,220.52,370.30,59.996,1484593203,"201051344000645","219011344069620",29.78,21.50,0,341.45,422.00,221.4,211.7,0.968,611373.7,611373.7,20617,0,0,0,L,1122011218,0,125.62,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593204,1502342.00
01/16/2017 14:00,2,6.594,ACTIVE,215.32,352.27,59.970,1484593203,"274151322000085","219011344069620",27.53,37.30,0,337.54,393.45,183.7,175.4,0.698,842308.1,842308.1,20759,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593205,1502343.00
01/16/2017 14:00,2,7.139,ACTIVE,219.61,369.40,60.002,1484593203,"201051344000633","219011344069620",29.80,26.80,0,340.85,419.30,215.3,205.9,1.021,600674.1,600674.1,20991,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593206,1502344.00
01/16/2017 14:00,2,7.094,ACTIVE,221.19,371.21,60.018,1484593203,"201051344000469","219011344069620",30.63,15.30,0,340.55,420.80,220.0,210.4,1.008,603454.0,603454.0,20969,0,0,0,L,1122011218,0,125.17,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593207,1502345.00
01/16/2017 14:00,2,5.980,ACTIVE,217.58,363.99,60.002,1484593203,"201051344000646","219011344069620",30.18,24.00,0,336.04,408.48,182.6,174.3,0.840,599943.3,599943.3,20952,0,0,0,L,1122011218,0,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593208,1502346.00
01/16/2017 14:00,2,6.629,ACTIVE,215.54,374.21,59.991,1484593203,"274151322000052","219011344069620",29.26,42.00,0,333.33,396.15,196.3,187.6,0.769,870299.6,870299.6,20521,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593209,1502347.00
01/16/2017 14:00,2,6.086,ACTIVE,218.93,366.40,60.007,1484593203,"201051344000585","219011344069620",30.57,22.00,0,338.44,409.68,188.4,179.9,0.866,610419.4,610419.4,21014,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593210,1502348.00
01/16/2017 14:00,2,5.820,ACTIVE,217.13,362.79,59.996,1484593203,"201051344001230","219011344069620",30.65,24.80,0,335.74,404.27,180.7,172.5,0.822,603310.5,603310.5,20872,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593211,1502349.00
01/16/2017 14:00,2,6.006,ACTIVE,218.71,365.80,59.917,1484593203,"201051344000582","219011344069620",30.12,22.30,0,337.84,410.88,183.1,174.8,0.822,595214.7,595214.7,20985,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593212,1502350.00
01/16/2017 14:00,2,5.977,ACTIVE,217.58,364.29,59.938,1484593203,"201051344000955","219011344069620",30.20,23.30,0,336.94,404.27,182.8,174.5,0.857,610394.6,610394.6,20943,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593212,1502351.00
01/16/2017 14:00,2,4.549,ACTIVE,215.32,437.63,59.954,1484593203,"274151322000094","219011344069620",40.08,39.50,0,413.59,475.50,183.8,175.5,0.694,716671.4,716671.4,21231,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593213,1502352.00
01/16/2017 14:00,2,7.111,ACTIVE,221.19,371.21,59.965,1484593203,"201051344000579","219011344069620",29.80,24.50,0,341.15,418.39,214.5,205.1,0.994,618908.7,618908.7,20889,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593214,1502353.00
01/16/2017 14:00,2,5.922,ACTIVE,217.58,363.99,59.981,1484593203,"201051344000890","219011344069620",30.42,26.80,0,337.24,407.27,182.4,174.2,0.835,607361.4,607361.4,21013,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593215,1502354.00
01/16/2017 14:00,2,5.963,ACTIVE,218.03,365.49,60.012,1484593203,"201051344000438","219011344069620",30.42,24.00,0,337.24,408.48,183.7,175.4,0.849,608419.0,608419.0,21025,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593216,1502355.00
01/16/2017 14:00,2,5.875,ACTIVE,217.80,359.18,59.949,1484593203,"201051344000417","219011344069620",19.82,24.80,0,338.14,385.03,117.9,111.9,0.548,593395.7,593395.7,21138,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593217,1502356.00
01/16/2017 14:00,2,6.627,ACTIVE,215.09,365.49,59.986,1484593203,"274151322000083","219011344069620",29.26,44.00,0,333.03,395.85,196.2,187.5,0.778,861968.8,861968.8,20556,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593218,1502357.00
01/16/2017 14:00,2,7.045,ACTIVE,216.22,377.52,59.991,1484593203,"274151322000076","219011344069620",29.80,42.50,0,335.44,399.46,212.3,203.0,0.826,918939.1,918939.1,20669,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593219,1502358.00
01/16/2017 14:00,2,7.156,ACTIVE,219.39,369.10,59.975,1484593203,"201051344000868","219011344069620",30.32,18.70,0,336.64,419.90,219.8,210.2,0.994,601978.8,601978.8,20982,0,0,0,L,1122011218,0,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593220,1502359.00
01/16/2017 14:00,2,7.059,ACTIVE,215.09,360.38,59.965,1484593203,"274151322000095","219011344069620",29.80,43.60,0,333.03,400.36,213.0,203.7,0.800,909980.2,909980.2,20732,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593221,1502360.00
01/16/2017 14:00,2,7.211,ACTIVE,220.97,364.29,60.002,1484593203,"201051344000988","219011344069620",19.60,16.70,0,342.35,397.35,143.0,136.1,0.645,565569.5,565569.5,21012,0,0,0,L,1122011218,0,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593222,1502361.00
01/16/2017 14:00,2,5.982,ACTIVE,218.26,364.89,60.012,1484593203,"201051344001025","219011344069620",30.97,23.30,0,337.84,409.08,187.6,179.1,0.853,608598.3,608598.3,21043,0,0,0,L,1122011218,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593223,1502362.00
01/16/2017 14:00,2,7.146,ACTIVE,220.97,370.00,59.965,1484593203,"201051344000458","219011344069620",30.57,21.30,0,340.55,421.40,221.3,211.7,1.025,611984.6,611984.6,20755,0,0,0,L,1122011218,0,125.62,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593223,1502363.00
01/16/2017 14:00,2,7.266,ACTIVE,221.19,372.11,60.007,1484593203,"201051344000853","219011344069620",30.42,19.00,0,340.55,421.40,223.9,214.2,1.025,610634.4,610634.4,20688,0,0,0,L,1122011218,0,126.07,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593224,1502364.00
01/16/2017 14:00,2,5.982,ACTIVE,217.35,365.49,60.002,1484593203,"201051344000685","219011344069620",30.30,23.00,0,336.34,407.27,183.5,175.2,0.871,607731.3,607731.3,20942,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593225,1502365.00
01/16/2017 14:00,2,6.025,ACTIVE,218.48,365.49,59.996,1484593203,"201051344000917","219011344069620",30.10,23.00,0,336.94,409.08,183.7,175.4,0.849,604728.8,604728.8,20953,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593226,1502366.00
01/16/2017 14:00,2,5.947,ACTIVE,217.58,363.69,60.007,1484593203,"201051344001145","219011344069620",30.32,23.50,0,337.24,407.27,182.5,174.2,0.835,610697.4,610697.4,20817,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593227,1502367.00
01/16/2017 14:00,2,6.090,ACTIVE,218.71,366.70,59.975,1484593203,"201051344000651","219011344069620",30.30,21.30,0,336.94,409.98,186.8,178.4,0.844,603230.1,603230.1,20988,0,0,0,L,1122011218,0,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593228,1502368.00
01/16/2017 14:00,2,6.611,ACTIVE,215.54,359.78,59.991,1484593203,"274151322000088","219011344069620",28.67,37.50,0,331.23,395.55,191.8,183.2,0.720,827324.2,827324.2,20674,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593229,1502369.00
01/16/2017 14:00,2,4.570,ACTIVE,216.45,436.43,59.991,1484593203,"274151322000068","219011344069620",39.64,40.20,0,410.58,476.10,183.7,175.4,0.716,717620.2,717620.2,21132,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593230,1502370.00
01/16/2017 14:00,2,5.969,ACTIVE,218.26,364.59,59.944,1484593203,"201051344001135","219011344069620",30.43,21.80,0,337.24,408.48,184.0,175.7,0.849,598888.5,598888.5,21036,0,0,0,L,1122011218,0,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593231,1502371.00
01/16/2017 14:00,2,7.242,ACTIVE,218.71,368.50,59.986,1484593203,"201051344000594","219011344069620",29.50,30.80,0,333.63,419.00,216.2,206.8,0.981,614435.5,614435.5,20927,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593232,1502372.00
01/16/2017 14:00,2,5.990,ACTIVE,218.71,365.49,60.002,1484593203,"201051344001203","219011344069620",30.47,24.30,0,338.44,409.68,184.9,176.6,0.857,607227.2,607227.2,21038,0,0,0,L,1122011218,0,125.62,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593233,1502373.00
01/16/2017 14:00,2,6.598,ACTIVE,215.77,380.52,59.991,1484593203,"274151322000054","219011344069620",28.25,35.80,0,332.13,394.95,188.8,180.3,0.720,843551.6,843551.6,20754,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593234,1502374.00
01/16/2017 14:00,2,7.131,ACTIVE,219.39,368.20,59.938,1484593203,"201051344000867","219011344069620",29.96,24.00,0,336.64,418.39,216.2,206.8,0.986,600866.8,600866.8,21018,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593234,1502375.00
01/16/2017 14:00,2,5.828,ACTIVE,218.26,366.10,59.975,1484593203,"201051344001093","219011344069620",30.65,22.30,0,337.54,408.48,181.0,172.8,0.818,604259.1,604259.1,20956,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593235,1502376.00
01/16/2017 14:00,2,7.258,ACTIVE,220.29,374.21,59.981,1484593203,"201051344000900","219011344069620",30.43,18.70,0,340.85,422.00,223.6,213.9,1.008,619804.0,619804.0,20609,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593236,1502377.00
01/16/2017 14:00,2,7.195,ACTIVE,220.29,369.70,59.922,1484593203,"201051344000648","219011344069620",29.92,21.80,0,342.05,421.10,217.9,208.4,0.981,609419.0,609419.0,20593,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593237,1502378.00
01/16/2017 14:00,2,7.133,ACTIVE,220.52,371.51,59.981,1484593203,"201051344000569","219011344069620",30.69,20.30,0,340.85,421.10,221.7,212.1,1.008,620093.7,620093.7,20620,0,0,0,L,1122011218,0,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593238,1502379.00
01/16/2017 14:00,2,7.199,ACTIVE,220.52,370.90,59.928,1484593203,"201051344000983","219011344069620",30.47,19.50,0,340.55,422.30,222.0,212.3,1.025,612911.8,612911.8,20744,0,0,0,L,1122011218,0,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593239,1502380.00
01/16/2017 14:00,2,7.104,ACTIVE,220.97,371.21,59.986,1484593203,"201051344001158","219011344069620",29.78,21.00,0,340.85,419.00,214.1,204.7,0.981,601556.9,601556.9,20936,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593240,1502381.00
01/16/2017 14:00,2,7.270,ACTIVE,220.52,372.71,59.938,1484593203,"201051344000576","219011344069620",29.98,18.70,0,340.85,421.10,220.7,211.1,1.012,612067.9,612067.9,20643,0,0,0,L,1122011218,0,125.40,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593241,1502382.00
01/16/2017 14:00,2,6.539,ACTIVE,215.54,352.57,59.954,1484593203,"274151322000087","219011344069620",29.22,48.50,0,336.64,394.95,193.4,184.8,0.742,815577.5,815577.5,20950,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484593242,1502383.00
01/16/2017 14:15,2,7.035,ACTIVE,220.06,372.41,59.954,1484594103,"201051344000645","219011344069620",29.98,20.30,0,341.45,419.90,213.5,204.1,0.977,611425.7,611425.7,20618,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594105,1502384.00
01/16/2017 14:15,2,6.256,ACTIVE,215.32,362.49,59.954,1484594103,"274151322000085","219011344069620",27.99,36.30,0,337.84,392.55,177.3,169.2,0.681,842351.2,842351.2,20760,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594105,1502385.00
01/16/2017 14:15,2,6.875,ACTIVE,219.16,369.10,59.970,1484594103,"201051344000633","219011344069620",29.86,26.30,0,341.75,418.39,207.9,198.8,0.977,600724.7,600724.7,20992,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594106,1502386.00
01/16/2017 14:15,2,6.791,ACTIVE,220.52,369.70,59.944,1484594103,"201051344000469","219011344069620",30.79,15.00,0,341.15,419.90,211.7,202.4,0.968,603505.7,603505.7,20970,0,0,0,L,1122011218,0,124.94,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594107,1502387.00
01/16/2017 14:15,2,5.707,ACTIVE,216.90,364.29,59.996,1484594103,"201051344000646","219011344069620",30.42,23.80,0,336.34,406.67,175.8,167.8,0.818,599986.0,599986.0,20953,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594108,1502388.00
01/16/2017 14:15,2,6.359,ACTIVE,215.09,354.97,59.975,1484594103,"274151322000052","219011344069620",29.40,41.30,0,335.74,395.85,189.2,180.7,0.742,870345.5,870345.5,20522,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594109,1502389.00
01/16/2017 14:15,2,5.865,ACTIVE,218.26,364.29,59.928,1484594103,"201051344000585","219011344069620",30.61,22.30,0,337.54,408.78,181.8,173.6,0.835,610463.5,610463.5,21015,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594110,1502390.00
01/16/2017 14:15,2,5.604,ACTIVE,216.45,361.89,59.944,1484594103,"201051344001230","219011344069620",30.63,24.00,0,336.64,403.67,173.8,165.8,0.809,603352.7,603352.7,20873,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594111,1502391.00
01/16/2017 14:15,2,5.721,ACTIVE,218.03,364.29,59.959,1484594103,"201051344000582","219011344069620",30.43,22.50,0,336.34,409.08,176.3,168.3,0.795,595257.5,595257.5,20986,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594112,1502392.00
01/16/2017 14:15,2,5.760,ACTIVE,216.90,362.79,59.996,1484594103,"201051344000955","219011344069620",30.12,23.30,0,336.64,403.07,175.7,167.6,0.822,610437.3,610437.3,20944,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594113,1502393.00
01/16/2017 14:15,2,4.305,ACTIVE,214.87,437.03,59.981,1484594103,"274151322000094","219011344069620",40.65,39.50,0,411.18,474.30,177.2,169.1,0.681,716714.3,716714.3,21232,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594114,1502394.00
01/16/2017 14:15,2,6.842,ACTIVE,220.52,371.51,59.965,1484594103,"201051344000579","219011344069620",29.90,24.80,0,341.75,417.79,207.0,197.9,0.937,618959.1,618959.1,20890,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594114,1502395.00
01/16/2017 14:15,2,5.727,ACTIVE,216.67,363.99,59.970,1484594103,"201051344000890","219011344069620",30.42,26.80,0,336.64,403.07,176.2,168.2,0.809,607404.2,607404.2,21014,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594115,1502396.00
01/16/2017 14:15,2,5.752,ACTIVE,217.35,364.29,59.986,1484594103,"201051344000438","219011344069620",30.34,24.30,0,337.54,406.37,176.6,168.5,0.809,608462.0,608462.0,21026,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594116,1502397.00
01/16/2017 14:15,2,5.652,ACTIVE,217.13,357.08,59.986,1484594103,"201051344000417","219011344069620",19.86,24.30,0,339.04,384.13,113.7,107.8,0.526,593423.2,593423.2,21139,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594117,1502398.00
01/16/2017 14:15,2,6.439,ACTIVE,214.64,354.07,59.970,1484594103,"274151322000083","219011344069620",29.16,43.60,0,336.04,394.95,190.0,181.4,0.751,862014.8,862014.8,20557,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594118,1502399.00
01/16/2017 14:15,2,6.754,ACTIVE,216.00,366.70,59.991,1484594103,"274151322000076","219011344069620",30.04,41.00,0,335.74,397.96,205.3,196.2,0.804,918989.0,918989.0,20670,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594119,1502400.00
01/16/2017 14:15,2,6.895,ACTIVE,218.71,366.70,59.954,1484594103,"201051344000868","219011344069620",30.38,19.30,0,337.54,418.70,211.8,202.5,0.959,602030.4,602030.4,20983,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594120,1502401.00
01/16/2017 14:15,2,6.803,ACTIVE,214.87,379.32,59.991,1484594103,"274151322000095","219011344069620",29.88,43.00,0,336.64,398.86,205.6,196.6,0.778,910030.1,910030.1,20733,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594121,1502402.00
01/16/2017 14:15,2,6.893,ACTIVE,220.29,362.79,59.981,1484594103,"201051344000988","219011344069620",19.82,16.70,0,342.35,396.75,138.4,131.7,0.628,565603.0,565603.0,21013,0,0,0,L,1122011218,0,125.17,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594122,1502403.00
01/16/2017 14:15,2,5.832,ACTIVE,217.80,365.19,59.981,1484594103,"201051344001025","219011344069620",30.65,23.50,0,336.94,407.57,181.0,172.7,0.831,608642.2,608642.2,21044,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594123,1502404.00
01/16/2017 14:15,2,7.000,ACTIVE,220.06,368.80,59.959,1484594103,"201051344000458","219011344069620",30.16,21.00,0,341.75,420.20,213.7,204.4,0.994,612036.7,612036.7,20756,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594124,1502405.00
01/16/2017 14:15,2,6.971,ACTIVE,220.74,370.00,59.944,1484594103,"201051344000853","219011344069620",30.59,19.00,0,340.55,419.90,216.1,206.6,0.994,610686.9,610686.9,20689,0,0,0,L,1122011218,0,125.85,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594125,1502406.00
01/16/2017 14:15,2,5.750,ACTIVE,216.90,362.79,60.007,1484594103,"201051344000685","219011344069620",30.43,23.30,0,337.24,403.07,177.2,169.1,0.844,607774.3,607774.3,20943,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594126,1502407.00
01/16/2017 14:15,2,5.758,ACTIVE,218.03,364.29,59.981,1484594103,"201051344000917","219011344069620",30.49,23.50,0,337.54,407.57,177.8,169.7,0.831,604771.8,604771.8,20954,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594126,1502408.00
01/16/2017 14:15,2,5.711,ACTIVE,216.90,363.39,59.975,1484594103,"201051344001145","219011344069620",30.47,23.50,0,336.64,403.37,176.3,168.2,0.813,610740.1,610740.1,20818,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594127,1502409.00
01/16/2017 14:15,2,5.809,ACTIVE,218.03,365.19,60.012,1484594103,"201051344000651","219011344069620",30.57,20.70,0,339.04,408.48,179.9,171.7,0.826,603273.7,603273.7,20989,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594128,1502410.00
01/16/2017 14:15,2,6.342,ACTIVE,214.87,357.38,59.986,1484594103,"274151322000088","219011344069620",28.80,37.00,0,336.34,394.65,184.8,176.5,0.698,827369.1,827369.1,20675,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594129,1502411.00
01/16/2017 14:15,2,4.348,ACTIVE,216.00,451.46,59.975,1484594103,"274151322000068","219011344069620",40.28,39.50,0,405.77,477.01,177.8,169.7,0.681,717663.3,717663.3,21133,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594130,1502412.00
01/16/2017 14:15,2,5.783,ACTIVE,217.58,363.39,59.933,1484594103,"201051344001135","219011344069620",30.26,21.30,0,336.64,406.37,177.2,169.1,0.818,598931.5,598931.5,21037,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594131,1502413.00
01/16/2017 14:15,2,6.930,ACTIVE,218.03,366.40,59.959,1484594103,"201051344000594","219011344069620",29.74,31.50,0,334.84,417.49,208.8,199.6,0.950,614486.3,614486.3,20928,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594132,1502414.00
01/16/2017 14:15,2,5.781,ACTIVE,218.03,363.09,59.949,1484594103,"201051344001203","219011344069620",30.45,23.80,0,339.04,408.78,178.3,170.2,0.831,607270.4,607270.4,21039,0,0,0,L,1122011218,0,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594133,1502415.00
01/16/2017 14:15,2,6.350,ACTIVE,214.87,364.29,59.954,1484594103,"274151322000054","219011344069620",28.35,35.60,0,336.64,394.35,182.2,173.9,0.698,843595.8,843595.8,20755,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594134,1502416.00
01/16/2017 14:15,2,6.947,ACTIVE,218.93,366.70,60.002,1484594103,"201051344000867","219011344069620",29.60,23.30,0,338.44,417.49,208.1,198.9,0.946,600917.7,600917.7,21019,0,0,0,L,1122011218,0,124.94,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594135,1502417.00
01/16/2017 14:15,2,5.605,ACTIVE,217.80,364.89,60.007,1484594103,"201051344001093","219011344069620",30.71,22.50,0,337.84,406.67,174.4,166.4,0.791,604301.4,604301.4,20957,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594136,1502418.00
01/16/2017 14:15,2,6.955,ACTIVE,219.39,367.90,59.954,1484594103,"201051344000900","219011344069620",30.61,19.80,0,341.15,420.50,215.6,206.1,0.968,619856.5,619856.5,20610,0,0,0,L,1122011218,0,125.17,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594137,1502419.00
01/16/2017 14:15,2,6.957,ACTIVE,219.39,368.50,60.002,1484594103,"201051344000648","219011344069620",29.82,21.30,0,342.05,419.90,210.0,200.7,0.959,609470.2,609470.2,20594,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594137,1502420.00
01/16/2017 14:15,2,6.865,ACTIVE,219.84,368.50,59.991,1484594103,"201051344000569","219011344069620",30.71,20.30,0,341.45,420.20,213.6,204.2,0.986,620145.8,620145.8,20621,0,0,0,L,1122011218,0,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594138,1502421.00
01/16/2017 14:15,2,6.971,ACTIVE,219.84,368.80,60.002,1484594103,"201051344000983","219011344069620",30.40,19.00,0,341.45,420.50,214.6,205.2,1.012,612964.0,612964.0,20745,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594139,1502422.00
01/16/2017 14:15,2,6.793,ACTIVE,220.06,369.10,60.012,1484594103,"201051344001158","219011344069620",30.02,21.50,0,341.75,418.09,206.3,197.2,0.963,601607.2,601607.2,20937,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594140,1502423.00
01/16/2017 14:15,2,6.949,ACTIVE,219.84,371.21,59.986,1484594103,"201051344000576","219011344069620",30.30,18.70,0,341.15,419.60,213.1,203.8,0.968,612119.8,612119.8,20644,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594141,1502424.00
01/16/2017 14:15,2,6.314,ACTIVE,215.09,374.21,60.002,1484594103,"274151322000087","219011344069620",29.20,47.30,0,336.64,394.05,186.6,178.1,0.694,815622.9,815622.9,20951,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484594142,1502425.00
01/16/2017 14:30,2,6.324,ACTIVE,219.39,366.40,60.007,1484595003,"201051344000645","219011344069620",30.16,20.70,0,341.75,417.19,193.1,184.4,0.871,611475.9,611475.9,20619,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595004,1502426.00
01/16/2017 14:30,2,5.672,ACTIVE,215.09,367.60,59.975,1484595003,"274151322000085","219011344069620",27.89,37.00,0,337.54,391.34,160.2,152.7,0.610,842392.7,842392.7,20761,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595005,1502427.00
01/16/2017 14:30,2,6.148,ACTIVE,218.26,365.49,60.012,1484595003,"201051344000633","219011344069620",29.82,26.00,0,338.74,415.39,185.6,177.2,0.879,600773.5,600773.5,20993,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595006,1502428.00
01/16/2017 14:30,2,6.033,ACTIVE,219.61,367.60,60.018,1484595003,"201051344000469","219011344069620",30.79,15.80,0,341.75,417.49,188.3,179.8,0.879,603555.5,603555.5,20971,0,0,0,L,1122011218,0,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595007,1502429.00
01/16/2017 14:30,2,5.020,ACTIVE,216.22,361.29,60.002,1484595003,"201051344000646","219011344069620",30.49,24.30,0,336.64,402.16,155.0,147.7,0.720,600027.1,600027.1,20954,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595008,1502430.00
01/16/2017 14:30,2,5.615,ACTIVE,214.64,370.90,59.991,1484595003,"274151322000052","219011344069620",29.28,41.50,0,335.74,393.45,166.4,158.7,0.645,870389.9,870389.9,20523,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595009,1502431.00
01/16/2017 14:30,2,5.164,ACTIVE,217.13,362.49,60.007,1484595003,"201051344000585","219011344069620",30.36,23.00,0,336.94,405.77,158.7,151.3,0.742,610506.1,610506.1,21016,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595010,1502432.00
01/16/2017 14:30,2,4.887,ACTIVE,215.77,359.18,60.012,1484595003,"201051344001230","219011344069620",30.40,24.50,0,336.94,401.56,150.4,143.2,0.703,603393.4,603393.4,20874,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595011,1502433.00
01/16/2017 14:30,2,4.973,ACTIVE,217.35,360.69,60.002,1484595003,"201051344000582","219011344069620",30.14,22.80,0,336.94,406.97,151.8,144.6,0.689,595298.8,595298.8,20987,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595012,1502434.00
