ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 14:30,2,4.934,ACTIVE,216.22,359.78,59.996,1484595003,"201051344000955","219011344069620",30.18,23.00,0,336.04,401.86,150.8,143.6,0.720,610478.4,610478.4,20945,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595013,1502435.00
01/16/2017 14:30,2,3.699,ACTIVE,214.64,430.42,59.991,1484595003,"274151322000094","219011344069620",40.14,39.30,0,410.28,473.10,149.8,142.7,0.575,716755.6,716755.6,21233,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595013,1502436.00
01/16/2017 14:30,2,5.879,ACTIVE,219.39,365.49,60.007,1484595003,"201051344000579","219011344069620",29.80,24.50,0,341.45,415.69,177.3,169.2,0.826,619007.7,619007.7,20891,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595015,1502437.00
01/16/2017 14:30,2,4.916,ACTIVE,215.77,359.18,60.007,1484595003,"201051344000890","219011344069620",30.22,26.30,0,336.34,401.56,150.4,143.3,0.685,607445.4,607445.4,21015,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595015,1502438.00
01/16/2017 14:30,2,4.893,ACTIVE,216.67,360.99,59.938,1484595003,"201051344000438","219011344069620",30.36,24.30,0,337.54,402.46,150.4,143.2,0.703,608503.3,608503.3,21027,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595016,1502439.00
01/16/2017 14:30,2,4.861,ACTIVE,216.22,354.07,60.007,1484595003,"201051344000417","219011344069620",19.68,24.50,0,338.14,382.93,96.9,91.6,0.455,593449.6,593449.6,21140,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595017,1502440.00
01/16/2017 14:30,2,5.502,ACTIVE,213.96,353.77,59.996,1484595003,"274151322000083","219011344069620",29.16,43.60,0,336.94,393.15,162.5,154.9,0.654,862059.3,862059.3,20558,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595018,1502441.00
01/16/2017 14:30,2,5.797,ACTIVE,215.32,368.20,59.981,1484595003,"274151322000076","219011344069620",29.92,41.80,0,336.64,397.05,175.6,167.5,0.689,919037.1,919037.1,20671,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595019,1502442.00
01/16/2017 14:30,2,5.891,ACTIVE,217.80,364.59,59.965,1484595003,"201051344000868","219011344069620",30.36,19.00,0,335.44,415.69,181.2,173.0,0.818,602080.0,602080.0,20984,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595020,1502443.00
01/16/2017 14:30,2,5.781,ACTIVE,214.19,353.47,59.986,1484595003,"274151322000095","219011344069620",30.04,42.30,0,336.94,397.35,175.8,167.8,0.663,910078.2,910078.2,20734,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595021,1502444.00
01/16/2017 14:30,2,5.957,ACTIVE,219.16,360.38,59.970,1484595003,"201051344000988","219011344069620",19.60,17.30,0,343.25,395.25,118.3,112.2,0.548,565635.2,565635.2,21014,0,0,0,L,1122011218,0,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595022,1502445.00
01/16/2017 14:30,2,5.092,ACTIVE,216.67,361.29,59.981,1484595003,"201051344001025","219011344069620",29.96,23.80,0,337.54,402.77,154.5,147.2,0.703,608684.5,608684.5,21045,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595023,1502446.00
01/16/2017 14:30,2,5.990,ACTIVE,218.93,365.80,60.002,1484595003,"201051344000458","219011344069620",30.26,20.30,0,340.85,418.09,183.4,175.1,0.866,612086.7,612086.7,20757,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595023,1502447.00
01/16/2017 14:30,2,6.004,ACTIVE,219.61,368.80,59.970,1484595003,"201051344000853","219011344069620",30.51,18.30,0,341.75,418.39,185.4,177.1,0.831,610737.5,610737.5,20690,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595024,1502448.00
01/16/2017 14:30,2,4.955,ACTIVE,216.00,359.18,60.012,1484595003,"201051344000685","219011344069620",30.30,23.50,0,336.64,401.56,151.9,144.7,0.729,607815.6,607815.6,20944,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595025,1502449.00
01/16/2017 14:30,2,4.918,ACTIVE,216.90,360.08,59.944,1484595003,"201051344000917","219011344069620",30.67,23.50,0,336.94,402.16,152.7,145.5,0.703,604813.3,604813.3,20955,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595026,1502450.00
01/16/2017 14:30,2,4.951,ACTIVE,216.22,360.38,59.986,1484595003,"201051344001145","219011344069620",30.26,23.80,0,337.24,401.56,151.7,144.5,0.698,610781.2,610781.2,20819,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595027,1502451.00
01/16/2017 14:30,2,5.039,ACTIVE,217.35,363.09,60.007,1484595003,"201051344000651","219011344069620",30.34,22.00,0,338.14,406.37,154.8,147.5,0.712,603315.7,603315.7,20990,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595028,1502452.00
01/16/2017 14:30,2,5.445,ACTIVE,214.64,350.17,59.991,1484595003,"274151322000088","219011344069620",28.98,36.30,0,336.94,392.85,159.8,152.3,0.605,827412.3,827412.3,20676,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595029,1502453.00
01/16/2017 14:30,2,3.725,ACTIVE,215.54,435.53,59.991,1484595003,"274151322000068","219011344069620",40.65,40.60,0,411.18,474.30,154.2,146.9,0.597,717704.5,717704.5,21134,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595030,1502454.00
01/16/2017 14:30,2,4.959,ACTIVE,216.90,360.69,60.012,1484595003,"201051344001135","219011344069620",30.38,22.50,0,337.54,402.46,152.6,145.4,0.703,598972.8,598972.8,21038,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595031,1502455.00
01/16/2017 14:30,2,5.977,ACTIVE,217.35,364.59,60.002,1484595003,"201051344000594","219011344069620",29.86,31.30,0,334.84,411.48,180.7,172.5,0.844,614535.1,614535.1,20929,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595032,1502456.00
01/16/2017 14:30,2,4.973,ACTIVE,217.13,361.89,60.007,1484595003,"201051344001203","219011344069620",30.53,24.30,0,339.04,405.77,153.8,146.5,0.720,607311.9,607311.9,21040,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595032,1502457.00
01/16/2017 14:30,2,5.523,ACTIVE,214.64,366.70,59.959,1484595003,"274151322000054","219011344069620",28.23,35.00,0,336.94,392.25,158.0,150.6,0.605,843638.4,843638.4,20756,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595033,1502458.00
01/16/2017 14:30,2,5.943,ACTIVE,218.26,363.09,60.007,1484595003,"201051344000867","219011344069620",30.08,23.00,0,336.04,414.19,181.0,172.7,0.826,600966.5,600966.5,21020,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595034,1502459.00
01/16/2017 14:30,2,4.756,ACTIVE,216.90,361.29,59.996,1484595003,"201051344001093","219011344069620",31.23,22.80,0,337.54,403.97,150.4,143.2,0.681,604342.0,604342.0,20958,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595035,1502460.00
01/16/2017 14:30,2,5.980,ACTIVE,218.71,366.10,60.007,1484595003,"201051344000900","219011344069620",30.95,18.00,0,339.34,418.70,187.4,179.0,0.849,619907.0,619907.0,20611,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595036,1502461.00
01/16/2017 14:30,2,6.016,ACTIVE,218.48,366.10,59.975,1484595003,"201051344000648","219011344069620",30.16,21.30,0,337.54,417.49,183.7,175.4,0.835,609519.4,609519.4,20595,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595038,1502462.00
01/16/2017 14:30,2,6.109,ACTIVE,218.93,366.70,59.986,1484595003,"201051344000569","219011344069620",30.51,20.00,0,342.05,418.09,188.8,180.3,0.866,620195.9,620195.9,20622,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595038,1502463.00
01/16/2017 14:30,2,6.172,ACTIVE,219.16,366.40,60.007,1484595003,"201051344000983","219011344069620",30.53,19.30,0,338.14,418.09,190.8,182.3,0.888,613014.2,613014.2,20746,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595039,1502464.00
01/16/2017 14:30,2,6.156,ACTIVE,219.61,367.60,60.012,1484595003,"201051344001158","219011344069620",29.70,20.70,0,342.65,415.99,185.1,176.8,0.862,601655.5,601655.5,20938,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595040,1502465.00
01/16/2017 14:30,2,6.223,ACTIVE,219.39,367.90,59.954,1484595003,"201051344000576","219011344069620",30.55,19.00,0,341.45,418.09,192.4,183.8,0.862,612169.6,612169.6,20645,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595041,1502466.00
01/16/2017 14:30,2,5.674,ACTIVE,214.87,354.97,59.991,1484595003,"274151322000087","219011344069620",29.38,47.80,0,337.24,392.25,168.9,161.1,0.645,815666.4,815666.4,20952,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595042,1502467.00
01/16/2017 14:45,2,6.457,ACTIVE,219.16,366.40,59.986,1484595903,"201051344000645","219011344069620",30.14,20.70,0,342.95,415.39,197.1,188.3,0.893,611522.8,611522.8,20620,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595905,1502468.00
01/16/2017 14:45,2,5.768,ACTIVE,214.87,365.19,60.012,1484595903,"274151322000085","219011344069620",28.03,36.80,0,337.84,389.54,163.9,156.3,0.623,842431.6,842431.6,20762,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595905,1502469.00
01/16/2017 14:45,2,6.361,ACTIVE,218.26,366.70,59.975,1484595903,"201051344000633","219011344069620",29.76,26.00,0,338.44,413.29,191.6,183.0,0.902,600819.1,600819.1,20994,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595906,1502470.00
01/16/2017 14:45,2,6.307,ACTIVE,213.74,361.29,59.954,1484595903,"201051344000469","219011344069620",30.59,14.70,0,331.83,417.49,195.5,186.8,0.915,603601.9,603601.9,20972,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595907,1502471.00
01/16/2017 14:45,2,5.244,ACTIVE,214.87,359.48,59.944,1484595903,"201051344000646","219011344069620",30.32,24.30,0,328.22,400.36,160.9,153.4,0.756,600065.4,600065.4,20955,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595908,1502472.00
01/16/2017 14:45,2,5.875,ACTIVE,213.51,352.87,59.991,1484595903,"274151322000052","219011344069620",29.22,41.00,0,325.82,392.25,173.8,165.8,0.689,870431.3,870431.3,20524,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595909,1502473.00
01/16/2017 14:45,2,5.418,ACTIVE,216.00,362.49,60.012,1484595903,"201051344000585","219011344069620",30.49,22.50,0,326.12,402.46,167.2,159.5,0.787,610545.8,610545.8,21017,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595910,1502474.00
01/16/2017 14:45,2,5.150,ACTIVE,214.87,359.18,60.007,1484595903,"201051344001230","219011344069620",30.61,23.50,0,328.22,399.46,159.7,152.2,0.751,603431.3,603431.3,20875,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595911,1502475.00
01/16/2017 14:45,2,5.320,ACTIVE,216.00,359.78,60.002,1484595903,"201051344000582","219011344069620",30.18,22.00,0,325.82,404.27,162.5,155.0,0.747,595337.4,595337.4,20988,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595912,1502476.00
01/16/2017 14:45,2,5.174,ACTIVE,215.09,358.58,59.991,1484595903,"201051344000955","219011344069620",30.71,23.80,0,327.92,399.76,160.9,153.3,0.765,610516.7,610516.7,20946,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595913,1502477.00
01/16/2017 14:45,2,3.922,ACTIVE,213.51,450.56,59.981,1484595903,"274151322000094","219011344069620",40.85,39.30,0,410.58,474.90,161.7,154.2,0.623,716794.1,716794.1,21234,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595914,1502478.00
01/16/2017 14:45,2,6.369,ACTIVE,218.48,366.40,59.975,1484595903,"201051344000579","219011344069620",29.72,24.00,0,333.33,414.19,191.7,183.1,0.888,619053.2,619053.2,20892,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595914,1502479.00
01/16/2017 14:45,2,5.195,ACTIVE,214.64,357.38,60.007,1484595903,"201051344000890","219011344069620",30.81,25.50,0,329.43,400.36,162.1,154.5,0.756,607483.9,607483.9,21016,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595915,1502480.00
01/16/2017 14:45,2,5.244,ACTIVE,215.54,360.99,59.986,1484595903,"201051344000438","219011344069620",30.55,23.50,0,327.62,402.46,162.2,154.6,0.756,608541.8,608541.8,21028,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595916,1502481.00
01/16/2017 14:45,2,5.248,ACTIVE,215.09,353.47,60.002,1484595903,"201051344000417","219011344069620",19.68,24.50,0,328.82,382.93,104.7,99.1,0.495,593474.2,593474.2,21141,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595917,1502482.00
01/16/2017 14:45,2,5.930,ACTIVE,213.29,362.79,59.986,1484595903,"274151322000083","219011344069620",29.22,43.20,0,326.42,391.94,175.3,167.3,0.694,862101.0,862101.0,20559,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595918,1502483.00
01/16/2017 14:45,2,6.230,ACTIVE,214.41,370.90,59.975,1484595903,"274151322000076","219011344069620",29.96,41.50,0,327.32,397.05,189.0,180.5,0.751,919082.0,919082.0,20672,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595919,1502484.00
01/16/2017 14:45,2,6.379,ACTIVE,216.90,363.69,59.959,1484595903,"201051344000868","219011344069620",30.30,18.30,0,326.12,413.89,195.8,187.1,0.888,602126.5,602126.5,20985,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595920,1502485.00
01/16/2017 14:45,2,6.273,ACTIVE,213.06,349.56,59.938,1484595903,"274151322000095","219011344069620",29.88,43.00,0,325.82,395.85,190.0,181.5,0.725,910123.3,910123.3,20735,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595921,1502486.00
01/16/2017 14:45,2,6.473,ACTIVE,218.03,359.78,60.012,1484595903,"201051344000988","219011344069620",19.56,16.70,0,333.33,393.75,128.2,121.9,0.592,565665.4,565665.4,21015,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595922,1502487.00
01/16/2017 14:45,2,5.414,ACTIVE,215.54,358.88,59.970,1484595903,"201051344001025","219011344069620",30.43,23.50,0,325.22,402.16,166.9,159.2,0.742,608724.0,608724.0,21046,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595923,1502488.00
01/16/2017 14:45,2,6.461,ACTIVE,218.03,367.60,59.996,1484595903,"201051344000458","219011344069620",30.30,20.70,0,332.73,416.29,198.1,189.3,0.932,612133.8,612133.8,20758,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595924,1502489.00
01/16/2017 14:45,2,6.422,ACTIVE,218.48,366.40,59.986,1484595903,"201051344000853","219011344069620",30.71,18.00,0,332.43,415.99,199.7,190.8,0.919,610784.9,610784.9,20691,0,0,0,L,1122011218,0,124.72,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595924,1502490.00
01/16/2017 14:45,2,5.291,ACTIVE,214.87,358.88,59.986,1484595903,"201051344000685","219011344069620",30.53,22.80,0,327.32,399.46,163.6,156.0,0.787,607854.4,607854.4,20945,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595925,1502491.00
01/16/2017 14:45,2,5.301,ACTIVE,216.00,360.38,59.938,1484595903,"201051344000917","219011344069620",30.65,22.80,0,327.32,401.86,164.5,156.9,0.787,604852.3,604852.3,20956,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595926,1502492.00
01/16/2017 14:45,2,5.336,ACTIVE,214.87,359.48,59.991,1484595903,"201051344001145","219011344069620",30.12,23.50,0,327.62,401.56,162.8,155.2,0.751,610819.8,610819.8,20820,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595927,1502493.00
01/16/2017 14:45,2,5.406,ACTIVE,216.00,361.59,60.012,1484595903,"201051344000651","219011344069620",30.32,21.50,0,326.42,404.87,165.9,158.2,0.769,603355.1,603355.1,20991,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595928,1502494.00
01/16/2017 14:45,2,5.781,ACTIVE,213.29,352.27,59.981,1484595903,"274151322000088","219011344069620",29.06,37.00,0,326.12,391.34,170.1,162.3,0.654,827452.8,827452.8,20677,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595929,1502495.00
01/16/2017 14:45,2,3.781,ACTIVE,214.19,460.17,59.965,1484595903,"274151322000068","219011344069620",41.81,39.00,0,404.57,471.30,159.7,152.2,0.605,717743.2,717743.2,21135,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595930,1502496.00
01/16/2017 14:45,2,5.248,ACTIVE,215.54,360.08,59.907,1484595903,"201051344001135","219011344069620",30.69,22.30,0,327.92,402.16,163.1,155.5,0.760,599011.5,599011.5,21039,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595931,1502497.00
01/16/2017 14:45,2,6.385,ACTIVE,216.45,366.40,59.954,1484595903,"201051344000594","219011344069620",29.94,30.30,0,326.42,414.19,193.5,184.9,0.866,614581.0,614581.0,20930,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595932,1502498.00
01/16/2017 14:45,2,5.279,ACTIVE,215.77,359.48,59.959,1484595903,"201051344001203","219011344069620",30.71,23.50,0,327.32,403.37,164.2,156.5,0.756,607350.9,607350.9,21041,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595933,1502499.00
01/16/2017 14:45,2,5.891,ACTIVE,213.29,358.88,59.949,1484595903,"274151322000054","219011344069620",28.25,36.00,0,326.72,391.34,168.4,160.6,0.650,843678.3,843678.3,20757,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595934,1502500.00
01/16/2017 14:45,2,6.299,ACTIVE,217.35,363.99,59.996,1484595903,"201051344000867","219011344069620",30.28,22.80,0,325.52,412.68,193.1,184.4,0.875,601012.5,601012.5,21021,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595935,1502501.00
01/16/2017 14:45,2,5.123,ACTIVE,215.77,360.69,59.986,1484595903,"201051344001093","219011344069620",30.91,21.50,0,330.33,402.16,160.5,153.0,0.707,604380.1,604380.1,20959,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595936,1502502.00
01/16/2017 14:45,2,6.428,ACTIVE,217.80,366.10,59.965,1484595903,"201051344000900","219011344069620",30.63,18.30,0,329.43,416.59,199.5,190.6,0.906,619954.4,619954.4,20612,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595937,1502503.00
01/16/2017 14:45,2,6.373,ACTIVE,217.80,365.80,60.023,1484595903,"201051344000648","219011344069620",30.26,21.50,0,327.62,415.99,195.2,186.5,0.897,609565.7,609565.7,20596,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595938,1502504.00
01/16/2017 14:45,2,6.404,ACTIVE,218.03,365.80,59.991,1484595903,"201051344000569","219011344069620",30.53,19.80,0,328.52,415.69,198.0,189.2,0.915,620243.0,620243.0,20623,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595939,1502505.00
01/16/2017 14:45,2,6.445,ACTIVE,218.03,367.00,60.002,1484595903,"201051344000983","219011344069620",30.51,19.00,0,333.63,415.99,199.2,190.4,0.937,613061.5,613061.5,20747,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595940,1502506.00
01/16/2017 14:45,2,6.258,ACTIVE,218.48,366.10,59.965,1484595903,"201051344001158","219011344069620",30.26,20.30,0,332.13,414.79,191.7,183.1,0.884,601701.1,601701.1,20939,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595940,1502507.00
01/16/2017 14:45,2,6.371,ACTIVE,218.26,367.60,59.938,1484595903,"201051344000576","219011344069620",30.63,18.70,0,332.43,415.99,197.6,188.7,0.910,612216.7,612216.7,20646,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595941,1502508.00
01/16/2017 14:45,2,5.812,ACTIVE,213.74,371.81,59.928,1484595903,"274151322000087","219011344069620",29.24,46.60,0,325.52,391.04,172.1,164.2,0.658,815707.3,815707.3,20953,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484595942,1502509.00
01/16/2017 15:00,2,6.025,ACTIVE,218.93,365.80,60.018,1484596803,"201051344000645","219011344069620",30.00,20.70,0,331.53,414.79,183.1,174.8,0.822,611568.5,611568.5,20621,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596804,1502510.00
01/16/2017 15:00,2,5.334,ACTIVE,214.87,359.78,59.986,1484596803,"274151322000085","219011344069620",28.17,35.60,0,326.42,388.34,152.2,145.0,0.583,842469.4,842469.4,20763,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596805,1502511.00
01/16/2017 15:00,2,5.820,ACTIVE,218.26,365.80,59.965,1484596803,"201051344000633","219011344069620",30.16,25.80,0,329.73,410.58,177.8,169.7,0.844,600863.6,600863.6,20995,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596806,1502512.00
01/16/2017 15:00,2,5.791,ACTIVE,219.16,367.00,59.975,1484596803,"201051344000469","219011344069620",30.85,15.00,0,336.94,412.68,180.9,172.7,0.840,603647.2,603647.2,20973,0,0,0,L,1122011218,0,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596807,1502513.00
01/16/2017 15:00,2,4.824,ACTIVE,216.22,360.99,60.034,1484596803,"201051344000646","219011344069620",30.63,23.80,0,336.64,398.56,149.6,142.5,0.707,600102.7,600102.7,20956,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596808,1502514.00
01/16/2017 15:00,2,5.416,ACTIVE,214.64,359.48,59.991,1484596803,"274151322000052","219011344069620",29.64,41.00,0,332.73,389.84,162.7,155.1,0.641,870471.7,870471.7,20525,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596809,1502515.00
01/16/2017 15:00,2,5.049,ACTIVE,217.35,361.59,59.991,1484596803,"201051344000585","219011344069620",30.55,22.50,0,336.94,398.56,156.3,149.0,0.720,610584.6,610584.6,21018,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596810,1502516.00
01/16/2017 15:00,2,4.795,ACTIVE,216.00,360.08,59.996,1484596803,"201051344001230","219011344069620",30.61,23.00,0,334.24,397.05,148.7,141.6,0.689,603468.2,603468.2,20876,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596811,1502517.00
01/16/2017 15:00,2,4.930,ACTIVE,217.13,360.38,59.986,1484596803,"201051344000582","219011344069620",30.38,22.50,0,336.64,398.86,151.6,144.4,0.681,595375.0,595375.0,20989,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596811,1502518.00
01/16/2017 15:00,2,4.861,ACTIVE,216.22,359.18,60.012,1484596803,"201051344000955","219011344069620",30.51,23.50,0,338.14,397.66,150.2,143.1,0.703,610553.8,610553.8,20947,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596812,1502519.00
01/16/2017 15:00,2,3.684,ACTIVE,215.09,435.23,59.991,1484596803,"274151322000094","219011344069620",40.63,38.40,0,412.08,472.20,150.8,143.7,0.579,716831.5,716831.5,21235,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596813,1502520.00
01/16/2017 15:00,2,5.922,ACTIVE,219.39,367.60,59.954,1484596803,"201051344000579","219011344069620",29.92,24.00,0,339.34,411.78,179.3,171.2,0.835,619097.6,619097.6,20893,0,0,0,L,1122011218,0,124.94,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596814,1502521.00
01/16/2017 15:00,2,4.926,ACTIVE,216.00,358.88,59.975,1484596803,"201051344000890","219011344069620",30.30,25.30,0,333.93,397.96,151.2,144.0,0.703,607521.3,607521.3,21017,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596815,1502522.00
01/16/2017 15:00,2,4.869,ACTIVE,216.67,360.38,60.028,1484596803,"201051344000438","219011344069620",30.61,23.30,0,337.84,397.66,150.9,143.7,0.698,608579.2,608579.2,21029,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596816,1502523.00
01/16/2017 15:00,2,4.881,ACTIVE,216.45,356.18,60.023,1484596803,"201051344000417","219011344069620",19.64,24.30,0,338.44,380.22,97.1,91.8,0.451,593498.2,593498.2,21142,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596817,1502524.00
01/16/2017 15:00,2,5.490,ACTIVE,214.64,351.67,59.959,1484596803,"274151322000083","219011344069620",29.36,41.30,0,331.53,389.54,163.4,155.8,0.650,862141.5,862141.5,20560,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596818,1502525.00
01/16/2017 15:00,2,5.770,ACTIVE,215.77,358.28,60.002,1484596803,"274151322000076","219011344069620",30.24,40.60,0,337.54,393.15,176.5,168.4,0.698,919125.8,919125.8,20673,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596819,1502526.00
01/16/2017 15:00,2,5.908,ACTIVE,217.80,364.89,60.007,1484596803,"201051344000868","219011344069620",30.43,18.30,0,334.24,411.48,182.1,173.8,0.831,602171.8,602171.8,20986,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596820,1502527.00
01/16/2017 15:00,2,5.844,ACTIVE,214.64,352.57,59.970,1484596803,"274151322000095","219011344069620",29.86,42.00,0,331.23,393.75,176.7,168.6,0.663,910167.1,910167.1,20736,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596821,1502528.00
01/16/2017 15:00,2,5.980,ACTIVE,218.48,359.78,60.007,1484596803,"201051344000988","219011344069620",19.68,17.30,0,340.85,392.25,119.0,113.0,0.544,565694.8,565694.8,21016,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596822,1502529.00
01/16/2017 15:00,2,5.033,ACTIVE,216.90,361.89,60.012,1484596803,"201051344001025","219011344069620",30.38,22.50,0,337.24,399.46,154.8,147.5,0.703,608762.4,608762.4,21047,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596823,1502530.00
01/16/2017 15:00,2,6.016,ACTIVE,218.93,365.80,59.965,1484596803,"201051344000458","219011344069620",30.24,20.00,0,337.24,413.59,184.1,175.8,0.866,612179.5,612179.5,20759,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596824,1502531.00
01/16/2017 15:00,2,5.959,ACTIVE,219.61,368.80,59.991,1484596803,"201051344000853","219011344069620",30.73,18.70,0,342.35,413.89,185.4,177.0,0.857,610831.0,610831.0,20692,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596825,1502532.00
01/16/2017 15:00,2,4.912,ACTIVE,216.22,360.38,60.002,1484596803,"201051344000685","219011344069620",30.42,23.00,0,337.84,397.66,151.3,144.1,0.729,607892.0,607892.0,20946,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596826,1502533.00
01/16/2017 15:00,2,4.891,ACTIVE,217.13,360.38,60.012,1484596803,"201051344000917","219011344069620",30.75,22.80,0,336.64,398.86,152.2,145.0,0.716,604890.2,604890.2,20957,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596827,1502534.00
01/16/2017 15:00,2,4.846,ACTIVE,216.22,361.29,59.933,1484596803,"201051344001145","219011344069620",30.77,23.50,0,337.54,397.66,150.9,143.8,0.712,610857.3,610857.3,20821,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596828,1502535.00
01/16/2017 15:00,2,4.982,ACTIVE,217.35,361.59,60.018,1484596803,"201051344000651","219011344069620",30.49,21.50,0,337.24,400.06,153.7,146.5,0.707,603393.2,603393.2,20992,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596828,1502536.00
01/16/2017 15:00,2,5.363,ACTIVE,214.87,360.99,59.996,1484596803,"274151322000088","219011344069620",29.22,35.60,0,332.73,394.35,158.7,151.2,0.605,827492.1,827492.1,20678,0,0,0,L,1151911521,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596829,1502537.00
01/16/2017 15:00,2,3.691,ACTIVE,215.77,434.63,59.991,1484596803,"274151322000068","219011344069620",40.61,39.00,0,407.87,474.60,150.9,143.7,0.570,717780.8,717780.8,21136,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596830,1502538.00
01/16/2017 15:00,2,4.896,ACTIVE,216.90,360.38,60.002,1484596803,"201051344001135","219011344069620",30.45,22.00,0,338.14,397.96,150.9,143.7,0.720,599049.1,599049.1,21040,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596831,1502539.00
01/16/2017 15:00,2,5.920,ACTIVE,217.58,364.59,59.981,1484596803,"201051344000594","219011344069620",29.94,29.80,0,335.44,407.27,179.5,171.3,0.826,614625.7,614625.7,20931,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596832,1502540.00
01/16/2017 15:00,2,4.926,ACTIVE,217.13,360.69,59.975,1484596803,"201051344001203","219011344069620",30.30,23.30,0,336.94,398.26,151.1,143.9,0.707,607388.7,607388.7,21042,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596833,1502541.00
01/16/2017 15:00,2,5.443,ACTIVE,215.09,359.48,59.981,1484596803,"274151322000054","219011344069620",28.45,34.80,0,332.43,388.94,156.7,149.3,0.605,843717.3,843717.3,20758,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596834,1502542.00
01/16/2017 15:00,2,5.816,ACTIVE,218.26,364.89,60.012,1484596803,"201051344000867","219011344069620",30.30,22.30,0,335.14,409.68,178.5,170.3,0.809,601057.1,601057.1,21022,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596835,1502543.00
01/16/2017 15:00,2,4.715,ACTIVE,216.90,360.38,59.996,1484596803,"201051344001093","219011344069620",30.85,21.30,0,337.24,396.75,147.4,140.3,0.672,604417.0,604417.0,20960,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596836,1502544.00
01/16/2017 15:00,2,5.924,ACTIVE,218.71,368.50,59.981,1484596803,"201051344000900","219011344069620",30.61,18.30,0,335.74,413.59,183.7,175.4,0.831,620000.4,620000.4,20613,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596837,1502545.00
01/16/2017 15:00,2,5.857,ACTIVE,218.71,365.80,59.975,1484596803,"201051344000648","219011344069620",30.22,21.30,0,337.24,412.98,179.1,170.9,0.809,609610.7,609610.7,20597,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596838,1502546.00
01/16/2017 15:00,2,5.869,ACTIVE,218.93,365.49,60.018,1484596803,"201051344000569","219011344069620",30.61,19.50,0,336.04,413.29,181.9,173.7,0.835,620288.7,620288.7,20624,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596839,1502547.00
01/16/2017 15:00,2,5.906,ACTIVE,219.16,366.40,59.970,1484596803,"201051344000983","219011344069620",30.55,19.00,0,337.24,414.19,182.7,174.4,0.857,613107.4,613107.4,20748,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596840,1502548.00
01/16/2017 15:00,2,5.812,ACTIVE,219.39,366.40,59.996,1484596803,"201051344001158","219011344069620",29.88,20.00,0,339.65,411.78,175.8,167.7,0.835,601745.3,601745.3,20940,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596841,1502549.00
01/16/2017 15:00,2,5.883,ACTIVE,219.39,367.00,59.959,1484596803,"201051344000576","219011344069620",30.32,18.00,0,338.44,413.29,180.5,172.3,0.831,612262.2,612262.2,20647,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596841,1502550.00
01/16/2017 15:00,2,5.311,ACTIVE,214.87,367.00,60.012,1484596803,"274151322000087","219011344069620",29.34,46.40,0,332.13,390.14,157.7,150.3,0.614,815747.0,815747.0,20954,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484596842,1502551.00
01/16/2017 15:15,2,4.549,ACTIVE,217.58,360.08,59.965,1484597703,"201051344000645","219011344069620",30.71,19.30,0,339.65,408.48,141.5,134.6,0.641,611607.2,611607.2,20622,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597705,1502552.00
01/16/2017 15:15,2,4.055,ACTIVE,214.41,358.88,59.975,1484597703,"274151322000085","219011344069620",28.77,34.00,0,338.14,384.73,118.1,112.0,0.455,842501.6,842501.6,20764,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597706,1502553.00
01/16/2017 15:15,2,4.457,ACTIVE,217.13,361.29,60.002,1484597703,"201051344000633","219011344069620",30.40,24.50,0,338.44,406.67,137.1,130.4,0.658,600901.3,600901.3,20996,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597706,1502554.00
01/16/2017 15:15,2,4.441,ACTIVE,217.80,360.99,59.944,1484597703,"201051344000469","219011344069620",30.81,14.70,0,337.84,408.48,138.6,131.9,0.645,603685.5,603685.5,20974,0,0,0,L,1122011218,0,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597707,1502555.00
01/16/2017 15:15,2,3.646,ACTIVE,215.32,356.18,59.938,1484597703,"201051344000646","219011344069620",30.75,23.00,0,337.84,394.35,113.5,107.7,0.521,600134.2,600134.2,20957,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597708,1502556.00
01/16/2017 15:15,2,4.076,ACTIVE,214.41,350.77,59.959,1484597703,"274151322000052","219011344069620",30.04,38.20,0,337.54,386.23,124.0,117.8,0.482,870506.0,870506.0,20526,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597709,1502557.00
01/16/2017 15:15,2,3.783,ACTIVE,216.00,355.88,59.975,1484597703,"201051344000585","219011344069620",30.81,21.30,0,336.04,394.65,118.0,112.0,0.552,610617.4,610617.4,21019,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597710,1502558.00
01/16/2017 15:15,2,3.557,ACTIVE,215.09,354.07,59.986,1484597703,"201051344001230","219011344069620",30.87,22.00,0,338.14,393.75,111.2,105.4,0.517,603499.2,603499.2,20877,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597711,1502559.00
01/16/2017 15:15,2,3.662,ACTIVE,216.22,356.48,59.996,1484597703,"201051344000582","219011344069620",30.59,21.80,0,337.84,394.95,113.5,107.6,0.517,595406.6,595406.6,20990,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597712,1502560.00
01/16/2017 15:15,2,3.590,ACTIVE,215.09,354.67,59.996,1484597703,"201051344000955","219011344069620",30.85,22.30,0,338.14,394.35,112.2,106.4,0.530,610585.1,610585.1,20948,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597713,1502561.00
01/16/2017 15:15,2,2.820,ACTIVE,214.19,425.31,59.970,1484597703,"274151322000094","219011344069620",39.10,36.50,0,409.68,467.69,111.7,105.8,0.424,716862.9,716862.9,21236,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597714,1502562.00
01/16/2017 15:15,2,4.408,ACTIVE,217.80,361.29,59.970,1484597703,"201051344000579","219011344069620",30.24,22.80,0,339.65,407.57,135.0,128.4,0.632,619135.2,619135.2,20894,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597715,1502563.00
01/16/2017 15:15,2,3.639,ACTIVE,214.87,354.67,59.928,1484597703,"201051344000890","219011344069620",30.65,25.00,0,338.44,394.35,113.1,107.3,0.521,607552.8,607552.8,21018,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597716,1502564.00
01/16/2017 15:15,2,3.627,ACTIVE,215.77,355.28,59.917,1484597703,"201051344000438","219011344069620",30.75,22.30,0,337.54,394.05,112.9,107.1,0.526,608610.7,608610.7,21030,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597716,1502565.00
01/16/2017 15:15,2,3.602,ACTIVE,215.77,361.59,59.933,1484597703,"201051344000417","219011344069620",20.06,22.50,0,319.81,398.26,73.2,68.7,0.605,593518.3,593518.3,21143,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597717,1502566.00
01/16/2017 15:15,2,4.113,ACTIVE,213.96,349.56,59.991,1484597703,"274151322000083","219011344069620",29.70,40.00,0,337.24,386.53,123.7,117.4,0.486,862175.8,862175.8,20561,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597718,1502567.00
01/16/2017 15:15,2,4.340,ACTIVE,214.87,350.47,59.981,1484597703,"274151322000076","219011344069620",30.51,38.40,0,338.14,389.54,133.9,127.3,0.526,919162.8,919162.8,20674,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597719,1502568.00
01/16/2017 15:15,2,4.459,ACTIVE,216.67,358.88,59.970,1484597703,"201051344000868","219011344069620",30.47,17.30,0,337.24,404.57,137.6,130.9,0.636,602209.9,602209.9,20987,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597720,1502569.00
01/16/2017 15:15,2,4.332,ACTIVE,213.96,349.86,59.970,1484597703,"274151322000095","219011344069620",30.49,39.30,0,335.44,390.44,133.8,127.2,0.504,910204.1,910204.1,20737,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597721,1502570.00
01/16/2017 15:15,2,4.451,ACTIVE,217.58,357.38,59.981,1484597703,"201051344000988","219011344069620",20.06,16.30,0,340.55,388.64,90.4,85.3,0.415,565719.6,565719.6,21017,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597722,1502571.00
01/16/2017 15:15,2,3.756,ACTIVE,215.77,354.67,59.965,1484597703,"201051344001025","219011344069620",30.71,22.30,0,338.14,394.35,116.8,110.8,0.548,608794.7,608794.7,21048,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597723,1502572.00
01/16/2017 15:15,2,4.521,ACTIVE,217.58,360.08,59.965,1484597703,"201051344000458","219011344069620",30.59,19.30,0,339.34,407.87,140.2,133.4,0.672,612218.2,612218.2,20760,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597724,1502573.00
01/16/2017 15:15,2,4.506,ACTIVE,218.03,361.89,59.917,1484597703,"201051344000853","219011344069620",30.97,17.80,0,343.55,409.38,141.3,134.5,0.658,610869.8,610869.8,20693,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597724,1502574.00
01/16/2017 15:15,2,3.748,ACTIVE,215.32,357.08,60.007,1484597703,"201051344000685","219011344069620",30.22,22.00,0,338.14,395.25,114.7,108.8,0.557,607923.5,607923.5,20947,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597725,1502575.00
01/16/2017 15:15,2,3.689,ACTIVE,215.77,355.58,59.996,1484597703,"201051344000917","219011344069620",31.07,22.50,0,337.24,393.75,116.2,110.3,0.539,604921.9,604921.9,20958,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597726,1502576.00
