ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 15:15,2,3.678,ACTIVE,215.32,356.78,59.996,1484597703,"201051344001145","219011344069620",30.97,22.30,0,338.44,393.45,115.4,109.5,0.535,610888.8,610888.8,20822,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597727,1502577.00
01/16/2017 15:15,2,3.818,ACTIVE,216.22,357.38,60.002,1484597703,"201051344000651","219011344069620",30.59,21.30,0,338.14,394.65,118.3,112.3,0.539,603425.2,603425.2,20993,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597728,1502578.00
01/16/2017 15:15,2,4.104,ACTIVE,213.96,361.89,59.928,1484597703,"274151322000088","219011344069620",29.76,34.80,0,335.74,385.93,123.5,117.3,0.460,827525.2,827525.2,20679,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597729,1502579.00
01/16/2017 15:15,2,2.832,ACTIVE,215.09,438.53,59.970,1484597703,"274151322000068","219011344069620",40.97,38.00,0,411.18,467.69,117.6,111.6,0.455,717812.4,717812.4,21137,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597730,1502580.00
01/16/2017 15:15,2,3.846,ACTIVE,215.77,356.18,59.970,1484597703,"201051344001135","219011344069620",30.40,21.50,0,338.44,393.45,118.3,112.3,0.552,599080.6,599080.6,21041,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597731,1502581.00
01/16/2017 15:15,2,4.633,ACTIVE,216.22,359.18,59.981,1484597703,"201051344000594","219011344069620",30.40,28.00,0,336.34,402.16,142.7,135.8,0.676,614663.4,614663.4,20932,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597732,1502582.00
01/16/2017 15:15,2,3.863,ACTIVE,216.22,356.78,59.991,1484597703,"201051344001203","219011344069620",30.57,23.00,0,338.74,394.35,119.7,113.6,0.557,607420.2,607420.2,21043,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597733,1502583.00
01/16/2017 15:15,2,4.262,ACTIVE,214.19,361.89,59.959,1484597703,"274151322000054","219011344069620",29.26,33.00,0,337.54,385.63,126.2,119.9,0.482,843750.3,843750.3,20759,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597734,1502584.00
01/16/2017 15:15,2,4.703,ACTIVE,217.13,360.08,59.975,1484597703,"201051344000867","219011344069620",30.34,21.50,0,337.84,403.97,144.4,137.5,0.667,601094.5,601094.5,21023,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597735,1502585.00
01/16/2017 15:15,2,3.756,ACTIVE,216.00,357.08,59.928,1484597703,"201051344001093","219011344069620",31.23,21.30,0,336.94,392.25,118.9,112.8,0.544,604447.7,604447.7,20961,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597735,1502586.00
01/16/2017 15:15,2,4.760,ACTIVE,217.58,363.09,59.949,1484597703,"201051344000900","219011344069620",31.11,17.30,0,337.84,408.48,150.0,142.9,0.681,620039.0,620039.0,20614,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597736,1502587.00
01/16/2017 15:15,2,4.773,ACTIVE,217.58,361.29,59.954,1484597703,"201051344000648","219011344069620",30.55,19.80,0,339.34,407.57,147.7,140.6,0.676,609648.5,609648.5,20598,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597737,1502588.00
01/16/2017 15:15,2,4.801,ACTIVE,217.80,362.19,59.944,1484597703,"201051344000569","219011344069620",30.83,17.80,0,338.14,408.18,149.9,142.8,0.694,620327.0,620327.0,20625,0,0,0,L,1122011218,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597738,1502589.00
01/16/2017 15:15,2,4.807,ACTIVE,218.03,361.29,59.938,1484597703,"201051344000983","219011344069620",31.11,17.50,0,338.44,408.18,151.5,144.3,0.716,613146.0,613146.0,20749,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597739,1502590.00
01/16/2017 15:15,2,4.773,ACTIVE,218.26,362.49,59.959,1484597703,"201051344001158","219011344069620",30.32,19.80,0,338.74,406.37,146.7,139.6,0.681,601782.4,601782.4,20941,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597740,1502591.00
01/16/2017 15:15,2,4.785,ACTIVE,218.26,361.89,59.991,1484597703,"201051344000576","219011344069620",31.13,17.80,0,339.04,408.18,150.8,143.6,0.694,612300.4,612300.4,20648,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597741,1502592.00
01/16/2017 15:15,2,4.320,ACTIVE,214.19,353.47,59.996,1484597703,"274151322000087","219011344069620",30.18,43.80,0,337.84,385.03,132.0,125.5,0.504,815780.3,815780.3,20955,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484597742,1502593.00
01/16/2017 15:30,2,4.732,ACTIVE,218.03,362.49,60.007,1484598604,"201051344000645","219011344069620",30.26,19.50,0,339.34,403.97,145.1,138.1,0.658,611645.1,611645.1,20623,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598605,1502594.00
01/16/2017 15:30,2,4.184,ACTIVE,214.19,357.08,59.949,1484598604,"274151322000085","219011344069620",28.65,33.30,0,337.54,381.73,121.3,115.2,0.464,842533.3,842533.3,20765,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598606,1502595.00
01/16/2017 15:30,2,4.572,ACTIVE,217.58,360.38,59.944,1484598604,"201051344000633","219011344069620",30.51,24.30,0,338.44,401.86,141.3,134.5,0.672,600938.3,600938.3,20997,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598607,1502596.00
01/16/2017 15:30,2,4.623,ACTIVE,218.03,361.29,60.002,1484598604,"201051344000469","219011344069620",30.55,15.00,0,338.74,403.67,143.1,136.2,0.672,603722.9,603722.9,20975,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598607,1502597.00
01/16/2017 15:30,2,3.787,ACTIVE,215.32,357.08,60.007,1484598604,"201051344000646","219011344069620",30.51,23.50,0,338.14,391.04,117.0,111.1,0.552,600164.8,600164.8,20958,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598608,1502598.00
01/16/2017 15:30,2,4.240,ACTIVE,214.19,364.59,59.970,1484598604,"274151322000052","219011344069620",29.86,37.80,0,337.54,384.13,128.1,121.7,0.499,870539.6,870539.6,20527,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598609,1502599.00
01/16/2017 15:30,2,3.943,ACTIVE,216.22,357.08,60.002,1484598604,"201051344000585","219011344069620",30.63,22.30,0,337.54,391.64,122.3,116.1,0.566,610649.5,610649.5,21020,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598610,1502600.00
01/16/2017 15:30,2,3.664,ACTIVE,215.32,354.97,60.002,1484598604,"201051344001230","219011344069620",30.99,22.50,0,338.44,389.54,115.0,109.1,0.535,603529.5,603529.5,20878,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598611,1502601.00
01/16/2017 15:30,2,3.850,ACTIVE,216.45,357.38,60.039,1484598604,"201051344000582","219011344069620",30.14,22.30,0,337.84,391.04,117.5,111.5,0.539,595437.5,595437.5,20991,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598612,1502602.00
01/16/2017 15:30,2,3.750,ACTIVE,215.32,357.08,59.959,1484598604,"201051344000955","219011344069620",30.42,22.80,0,338.44,389.84,115.5,109.6,0.539,610615.6,610615.6,20949,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598613,1502603.00
01/16/2017 15:30,2,2.781,ACTIVE,214.19,449.05,59.981,1484598604,"274151322000094","219011344069620",41.27,38.40,0,409.98,471.30,116.5,110.5,0.442,716893.6,716893.6,21237,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598614,1502604.00
01/16/2017 15:30,2,4.557,ACTIVE,218.26,360.99,59.981,1484598604,"201051344000579","219011344069620",30.30,23.00,0,336.94,402.77,139.9,133.1,0.654,619172.1,619172.1,20895,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598615,1502605.00
01/16/2017 15:30,2,3.771,ACTIVE,215.09,355.28,59.996,1484598604,"201051344000890","219011344069620",30.53,25.30,0,338.14,390.74,116.6,110.6,0.530,607583.6,607583.6,21019,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598616,1502606.00
01/16/2017 15:30,2,3.752,ACTIVE,215.77,356.48,59.986,1484598604,"201051344000438","219011344069620",30.61,23.30,0,338.44,390.74,116.3,110.3,0.539,608641.4,608641.4,21031,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598617,1502607.00
01/16/2017 15:30,2,3.721,ACTIVE,215.54,360.69,59.965,1484598604,"201051344000417","219011344069620",19.94,22.30,0,320.71,398.26,75.2,70.6,0.628,593538.0,593538.0,21144,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598618,1502608.00
01/16/2017 15:30,2,4.240,ACTIVE,214.19,366.10,59.991,1484598604,"274151322000083","219011344069620",29.70,38.40,0,335.74,383.53,127.5,121.1,0.504,862209.5,862209.5,20562,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598618,1502609.00
01/16/2017 15:30,2,4.469,ACTIVE,215.09,361.29,59.965,1484598604,"274151322000076","219011344069620",30.40,37.30,0,338.44,387.14,137.6,130.9,0.539,919199.3,919199.3,20675,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598619,1502610.00
01/16/2017 15:30,2,4.592,ACTIVE,216.90,360.08,59.959,1484598604,"201051344000868","219011344069620",30.30,18.00,0,337.24,399.16,140.9,134.0,0.628,602247.3,602247.3,20988,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598620,1502611.00
01/16/2017 15:30,2,4.496,ACTIVE,213.96,348.66,59.970,1484598604,"274151322000095","219011344069620",30.18,39.00,0,333.33,386.23,137.4,130.7,0.517,910240.6,910240.6,20738,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598621,1502612.00
01/16/2017 15:30,2,4.617,ACTIVE,218.03,356.78,59.965,1484598604,"201051344000988","219011344069620",19.76,16.70,0,342.05,385.33,92.5,87.3,0.420,565744.0,565744.0,21018,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598622,1502613.00
01/16/2017 15:30,2,3.840,ACTIVE,216.22,356.48,60.007,1484598604,"201051344001025","219011344069620",30.63,22.50,0,338.44,391.34,119.1,113.0,0.548,608826.4,608826.4,21049,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598623,1502614.00
01/16/2017 15:30,2,4.691,ACTIVE,218.03,361.29,59.959,1484598604,"201051344000458","219011344069620",30.12,19.50,0,339.04,403.37,143.2,136.3,0.676,612256.2,612256.2,20761,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598624,1502615.00
01/16/2017 15:30,2,4.619,ACTIVE,218.26,361.89,59.981,1484598604,"201051344000853","219011344069620",30.73,17.30,0,343.55,405.47,143.7,136.8,0.667,610908.0,610908.0,20694,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598625,1502616.00
01/16/2017 15:30,2,3.760,ACTIVE,215.54,356.18,60.018,1484598604,"201051344000685","219011344069620",30.57,23.00,0,338.44,390.74,116.5,110.5,0.544,607954.5,607954.5,20948,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598626,1502617.00
01/16/2017 15:30,2,3.805,ACTIVE,216.45,357.98,59.991,1484598604,"201051344000917","219011344069620",30.59,22.80,0,337.54,391.04,117.9,111.8,0.557,604953.3,604953.3,20959,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598627,1502618.00
01/16/2017 15:30,2,3.781,ACTIVE,215.54,355.88,59.981,1484598604,"201051344001145","219011344069620",30.43,22.00,0,338.44,390.74,116.6,110.6,0.535,610919.8,610919.8,20823,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598628,1502619.00
01/16/2017 15:30,2,3.842,ACTIVE,216.45,357.68,60.002,1484598604,"201051344000651","219011344069620",30.42,21.50,0,338.14,390.74,118.3,112.3,0.544,603456.7,603456.7,20994,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598628,1502620.00
01/16/2017 15:30,2,4.150,ACTIVE,213.96,349.26,59.991,1484598604,"274151322000088","219011344069620",29.26,33.50,0,336.64,382.63,122.9,116.7,0.464,827557.9,827557.9,20680,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598629,1502621.00
01/16/2017 15:30,2,2.672,ACTIVE,214.64,451.46,59.975,1484598604,"274151322000068","219011344069620",42.28,38.00,0,405.17,472.20,113.7,107.8,0.429,717843.5,717843.5,21138,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598630,1502622.00
01/16/2017 15:30,2,3.768,ACTIVE,215.77,356.48,59.975,1484598604,"201051344001135","219011344069620",30.57,22.30,0,338.74,390.74,116.7,110.7,0.539,599111.6,599111.6,21042,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598631,1502623.00
01/16/2017 15:30,2,4.580,ACTIVE,216.67,360.38,60.007,1484598604,"201051344000594","219011344069620",30.26,28.50,0,336.94,400.36,140.3,133.5,0.645,614700.6,614700.6,20933,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598632,1502624.00
01/16/2017 15:30,2,3.754,ACTIVE,216.45,357.38,59.996,1484598604,"201051344001203","219011344069620",30.77,23.00,0,338.44,391.04,117.0,111.0,0.566,607451.3,607451.3,21044,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598633,1502625.00
01/16/2017 15:30,2,4.195,ACTIVE,214.41,360.69,59.949,1484598604,"274151322000054","219011344069620",29.00,32.80,0,336.94,383.53,123.3,117.1,0.464,843782.9,843782.9,20760,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598634,1502626.00
01/16/2017 15:30,2,4.564,ACTIVE,217.35,359.18,59.975,1484598604,"201051344000867","219011344069620",30.22,21.80,0,338.14,397.96,139.7,132.9,0.658,601131.6,601131.6,21024,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598635,1502627.00
01/16/2017 15:30,2,3.645,ACTIVE,216.22,357.68,59.991,1484598604,"201051344001093","219011344069620",30.87,21.30,0,338.14,389.24,113.9,108.0,0.517,604478.0,604478.0,20962,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598636,1502628.00
01/16/2017 15:30,2,4.594,ACTIVE,217.80,360.69,59.970,1484598604,"201051344000900","219011344069620",30.89,17.50,0,337.84,404.57,143.8,136.8,0.658,620077.1,620077.1,20615,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598637,1502629.00
01/16/2017 15:30,2,4.588,ACTIVE,217.58,360.08,59.965,1484598604,"201051344000648","219011344069620",30.40,20.30,0,338.44,403.67,141.2,134.3,0.654,609685.9,609685.9,20599,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598638,1502630.00
01/16/2017 15:30,2,4.535,ACTIVE,218.03,362.19,60.034,1484598604,"201051344000569","219011344069620",31.13,18.70,0,337.84,402.77,142.8,135.9,0.663,620364.9,620364.9,20626,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598639,1502631.00
01/16/2017 15:30,2,4.645,ACTIVE,218.03,361.59,59.970,1484598604,"201051344000983","219011344069620",30.69,18.70,0,337.84,403.67,144.3,137.4,0.676,613184.1,613184.1,20750,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598640,1502632.00
01/16/2017 15:30,2,4.592,ACTIVE,218.03,360.99,60.012,1484598604,"201051344001158","219011344069620",29.88,19.80,0,339.65,402.46,139.0,132.2,0.654,601819.1,601819.1,20942,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598641,1502633.00
01/16/2017 15:30,2,4.600,ACTIVE,218.26,360.99,59.970,1484598604,"201051344000576","219011344069620",30.69,17.50,0,339.34,404.27,142.9,136.0,0.658,612338.1,612338.1,20649,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598641,1502634.00
01/16/2017 15:30,2,4.145,ACTIVE,214.41,352.87,60.012,1484598604,"274151322000087","219011344069620",29.68,43.40,0,337.84,382.33,124.5,118.2,0.473,815813.2,815813.2,20956,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484598642,1502635.00
01/16/2017 15:45,2,4.693,ACTIVE,218.48,362.19,59.975,1484599503,"201051344000645","219011344069620",29.86,19.50,0,339.95,398.26,141.9,135.0,0.645,611679.6,611679.6,20624,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599504,1502636.00
01/16/2017 15:45,2,4.102,ACTIVE,214.87,359.18,60.023,1484599503,"274151322000085","219011344069620",28.61,33.30,0,338.14,377.82,118.7,112.6,0.451,842562.0,842562.0,20766,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599505,1502637.00
01/16/2017 15:45,2,4.547,ACTIVE,217.80,360.69,59.954,1484599503,"201051344000633","219011344069620",30.12,24.30,0,338.74,395.55,138.7,132.0,0.663,600971.9,600971.9,20998,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599506,1502638.00
01/16/2017 15:45,2,4.533,ACTIVE,218.48,361.29,60.007,1484599503,"201051344000469","219011344069620",30.49,14.70,0,339.04,397.66,140.1,133.3,0.654,603756.9,603756.9,20976,0,0,0,L,1122011218,0,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599507,1502639.00
01/16/2017 15:45,2,3.689,ACTIVE,215.77,357.08,60.018,1484599503,"201051344000646","219011344069620",30.61,23.00,0,338.44,386.23,114.3,108.4,0.544,600192.5,600192.5,20959,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599508,1502640.00
01/16/2017 15:45,2,4.158,ACTIVE,214.87,348.36,59.965,1484599503,"274151322000052","219011344069620",29.84,37.00,0,337.54,380.22,125.6,119.3,0.482,870570.0,870570.0,20528,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599509,1502641.00
01/16/2017 15:45,2,3.873,ACTIVE,216.67,355.88,59.991,1484599503,"201051344000585","219011344069620",30.71,21.80,0,337.54,386.83,120.5,114.4,0.557,610678.6,610678.6,21021,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599510,1502642.00
01/16/2017 15:45,2,3.641,ACTIVE,215.77,356.18,59.944,1484599503,"201051344001230","219011344069620",30.69,22.50,0,337.84,385.33,113.2,107.3,0.521,603556.9,603556.9,20879,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599511,1502643.00
01/16/2017 15:45,2,3.787,ACTIVE,216.90,356.48,59.954,1484599503,"201051344000582","219011344069620",30.18,21.50,0,338.44,386.53,115.8,109.8,0.526,595465.6,595465.6,20992,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599512,1502644.00
01/16/2017 15:45,2,3.643,ACTIVE,215.77,354.97,59.954,1484599503,"201051344000955","219011344069620",30.73,22.80,0,339.04,385.03,113.4,107.5,0.548,610643.2,610643.2,20950,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599513,1502645.00
01/16/2017 15:45,2,2.656,ACTIVE,214.41,445.75,60.002,1484599503,"274151322000094","219011344069620",42.10,37.30,0,406.37,468.59,112.8,106.9,0.424,716921.4,716921.4,21238,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599514,1502646.00
01/16/2017 15:45,2,4.535,ACTIVE,218.26,360.38,59.991,1484599503,"201051344000579","219011344069620",30.14,23.50,0,340.55,397.66,138.4,131.7,0.654,619205.7,619205.7,20896,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599514,1502647.00
01/16/2017 15:45,2,3.744,ACTIVE,215.32,355.28,60.007,1484599503,"201051344000890","219011344069620",30.36,24.50,0,339.04,385.93,115.1,109.1,0.526,607611.5,607611.5,21020,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599515,1502648.00
01/16/2017 15:45,2,3.719,ACTIVE,216.22,357.08,59.996,1484599503,"201051344000438","219011344069620",30.40,23.50,0,338.74,385.63,114.5,108.6,0.526,608669.2,608669.2,21032,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599516,1502649.00
01/16/2017 15:45,2,3.705,ACTIVE,216.00,362.19,59.986,1484599503,"201051344000417","219011344069620",19.76,21.50,0,324.92,397.96,74.2,69.7,0.614,593555.8,593555.8,21145,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599517,1502650.00
01/16/2017 15:45,2,4.184,ACTIVE,214.64,355.28,59.970,1484599503,"274151322000083","219011344069620",29.84,38.40,0,337.84,379.62,126.3,120.0,0.499,862240.2,862240.2,20563,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599518,1502651.00
01/16/2017 15:45,2,4.432,ACTIVE,215.32,354.37,60.007,1484599503,"274151322000076","219011344069620",30.43,37.50,0,339.04,382.63,136.6,129.9,0.539,919232.4,919232.4,20676,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599520,1502652.00
01/16/2017 15:45,2,4.525,ACTIVE,217.13,357.68,59.938,1484599503,"201051344000868","219011344069620",30.59,18.30,0,337.54,393.45,140.2,133.3,0.636,602281.3,602281.3,20989,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599521,1502653.00
01/16/2017 15:45,2,4.451,ACTIVE,214.64,356.18,59.954,1484599503,"274151322000095","219011344069620",30.30,38.40,0,337.84,381.73,136.5,129.8,0.517,910273.8,910273.8,20739,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599522,1502654.00
01/16/2017 15:45,2,4.621,ACTIVE,218.03,357.38,60.002,1484599503,"201051344000988","219011344069620",19.66,17.00,0,341.15,382.33,92.0,86.8,0.429,565766.2,565766.2,21019,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599522,1502655.00
01/16/2017 15:45,2,3.799,ACTIVE,216.22,355.88,59.944,1484599503,"201051344001025","219011344069620",30.69,22.80,0,338.14,386.53,118.2,112.1,0.530,608855.1,608855.1,21050,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599523,1502656.00
01/16/2017 15:45,2,4.598,ACTIVE,218.26,360.69,59.959,1484599503,"201051344000458","219011344069620",30.63,20.00,0,339.65,397.35,142.7,135.8,0.672,612290.8,612290.8,20762,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599524,1502657.00
01/16/2017 15:45,2,4.615,ACTIVE,218.71,362.79,59.970,1484599503,"201051344000853","219011344069620",30.59,17.50,0,344.15,399.46,143.1,136.2,0.672,610942.8,610942.8,20695,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599525,1502658.00
01/16/2017 15:45,2,3.738,ACTIVE,215.54,356.78,59.949,1484599503,"201051344000685","219011344069620",30.51,22.50,0,337.84,385.93,115.6,109.6,0.548,607982.6,607982.6,20949,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599526,1502659.00
01/16/2017 15:45,2,3.791,ACTIVE,216.45,357.38,59.986,1484599503,"201051344000917","219011344069620",30.57,23.00,0,337.24,386.23,117.4,111.4,0.552,604981.8,604981.8,20960,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599527,1502660.00
01/16/2017 15:45,2,3.740,ACTIVE,215.54,354.37,60.007,1484599503,"201051344001145","219011344069620",30.63,22.50,0,339.04,385.63,116.1,110.2,0.552,610948.0,610948.0,20824,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599528,1502661.00
01/16/2017 15:45,2,3.824,ACTIVE,216.67,357.08,59.975,1484599503,"201051344000651","219011344069620",30.32,22.50,0,338.44,386.23,117.5,111.5,0.535,603485.2,603485.2,20995,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599529,1502662.00
01/16/2017 15:45,2,4.127,ACTIVE,214.19,361.59,59.981,1484599503,"274151322000088","219011344069620",29.22,34.30,0,337.84,378.42,122.0,115.9,0.455,827587.6,827587.6,20681,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599530,1502663.00
01/16/2017 15:45,2,2.879,ACTIVE,215.32,437.33,59.975,1484599503,"274151322000068","219011344069620",40.31,38.40,0,409.98,467.09,116.5,110.5,0.438,717871.7,717871.7,21139,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599530,1502664.00
01/16/2017 15:45,2,3.766,ACTIVE,216.00,355.58,59.991,1484599503,"201051344001135","219011344069620",30.24,22.50,0,339.04,385.33,115.3,109.4,0.535,599139.6,599139.6,21043,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599531,1502665.00
01/16/2017 15:45,2,4.502,ACTIVE,216.67,360.08,59.996,1484599503,"201051344000594","219011344069620",30.55,28.30,0,337.54,393.75,139.3,132.5,0.645,614734.5,614734.5,20934,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599532,1502666.00
01/16/2017 15:45,2,3.682,ACTIVE,216.22,355.88,59.954,1484599503,"201051344001203","219011344069620",30.95,22.80,0,339.04,386.53,115.4,109.5,0.535,607479.4,607479.4,21045,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599533,1502667.00
01/16/2017 15:45,2,4.168,ACTIVE,214.64,359.18,59.965,1484599503,"274151322000054","219011344069620",28.96,33.50,0,338.14,379.32,122.2,116.0,0.464,843812.5,843812.5,20761,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599534,1502668.00
01/16/2017 15:45,2,4.510,ACTIVE,217.58,359.18,59.954,1484599503,"201051344000867","219011344069620",30.40,21.50,0,338.14,392.85,138.8,132.1,0.628,601165.4,601165.4,21025,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599535,1502669.00
01/16/2017 15:45,2,3.568,ACTIVE,216.45,357.98,59.959,1484599503,"201051344001093","219011344069620",31.13,21.00,0,337.84,385.03,112.5,106.7,0.508,604505.3,604505.3,20963,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599536,1502670.00
01/16/2017 15:45,2,4.617,ACTIVE,218.03,361.29,59.954,1484599503,"201051344000900","219011344069620",30.49,17.30,0,339.04,397.66,142.6,135.7,0.650,620111.7,620111.7,20616,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599537,1502671.00
01/16/2017 15:45,2,4.545,ACTIVE,218.03,360.08,59.959,1484599503,"201051344000648","219011344069620",30.49,20.70,0,339.04,397.05,140.5,133.7,0.645,609720.0,609720.0,20600,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599538,1502672.00
01/16/2017 15:45,2,4.514,ACTIVE,218.26,361.89,60.002,1484599503,"201051344000569","219011344069620",30.99,18.00,0,339.04,397.35,141.7,134.8,0.658,620399.4,620399.4,20627,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599539,1502673.00
01/16/2017 15:45,2,4.609,ACTIVE,218.03,361.29,59.991,1484599503,"201051344000983","219011344069620",30.69,18.30,0,339.04,397.05,143.3,136.4,0.672,613219.0,613219.0,20751,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599539,1502674.00
01/16/2017 15:45,2,4.496,ACTIVE,218.26,360.99,59.954,1484599503,"201051344001158","219011344069620",30.22,20.70,0,340.55,396.75,137.5,130.8,0.641,601852.6,601852.6,20943,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599540,1502675.00
01/16/2017 15:45,2,4.559,ACTIVE,218.26,361.29,59.944,1484599503,"201051344000576","219011344069620",30.65,17.50,0,342.05,398.56,141.4,134.6,0.650,612372.5,612372.5,20650,0,0,0,L,1122011218,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599541,1502676.00
01/16/2017 15:45,2,4.076,ACTIVE,214.87,359.18,59.949,1484599503,"274151322000087","219011344069620",29.90,43.00,0,338.14,378.42,123.5,117.2,0.468,815843.1,815843.1,20957,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484599542,1502677.00
01/16/2017 16:00,2,3.400,ACTIVE,217.35,355.58,59.965,1484600403,"201051344000645","219011344069620",30.12,20.00,0,339.65,391.94,103.7,98.2,0.468,611709.2,611709.2,20625,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600404,1502678.00
01/16/2017 16:00,2,2.951,ACTIVE,213.96,346.56,59.970,1484600403,"274151322000085","219011344069620",29.36,32.40,0,338.74,375.11,87.6,82.6,0.323,842586.8,842586.8,20767,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600405,1502679.00
01/16/2017 16:00,2,3.273,ACTIVE,216.67,356.48,59.991,1484600403,"201051344000633","219011344069620",30.57,24.00,0,337.84,391.04,101.4,95.9,0.486,601000.8,601000.8,20999,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600406,1502680.00
01/16/2017 16:00,2,3.285,ACTIVE,217.13,355.88,60.007,1484600403,"201051344000469","219011344069620",30.49,15.00,0,338.74,391.94,101.6,96.1,0.486,603786.0,603786.0,20977,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600407,1502681.00
01/16/2017 16:00,2,2.666,ACTIVE,215.09,353.17,59.991,1484600403,"201051344000646","219011344069620",30.67,22.50,0,338.44,383.23,82.8,78.0,0.398,600216.2,600216.2,20960,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600408,1502682.00
01/16/2017 16:00,2,3.004,ACTIVE,213.74,357.98,59.986,1484600403,"274151322000052","219011344069620",30.16,35.40,0,337.84,377.82,91.7,86.5,0.354,870596.2,870596.2,20529,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600409,1502683.00
01/16/2017 16:00,2,2.779,ACTIVE,215.77,354.07,60.018,1484600403,"201051344000585","219011344069620",31.01,21.80,0,337.84,384.43,87.3,82.3,0.407,610703.6,610703.6,21022,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600410,1502684.00
01/16/2017 16:00,2,2.609,ACTIVE,215.09,351.37,59.991,1484600403,"201051344001230","219011344069620",30.77,22.00,0,338.74,383.23,81.3,76.5,0.376,603580.3,603580.3,20880,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600411,1502685.00
01/16/2017 16:00,2,2.686,ACTIVE,216.00,353.17,59.981,1484600403,"201051344000582","219011344069620",30.55,21.30,0,338.44,383.83,83.1,78.3,0.384,595489.6,595489.6,20993,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600412,1502686.00
01/16/2017 16:00,2,2.566,ACTIVE,215.09,351.07,59.991,1484600403,"201051344000955","219011344069620",31.19,23.00,0,339.34,382.93,81.1,76.3,0.384,610666.6,610666.6,20951,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600413,1502687.00
01/16/2017 16:00,2,2.002,ACTIVE,214.19,432.82,59.986,1484600403,"274151322000094","219011344069620",40.57,36.00,0,409.68,466.79,82.3,77.5,0.309,716945.1,716945.1,21239,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600414,1502688.00
01/16/2017 16:00,2,3.232,ACTIVE,217.13,356.18,60.018,1484600403,"201051344000579","219011344069620",30.34,22.80,0,340.25,391.04,99.4,94.0,0.477,619234.6,619234.6,20897,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600415,1502689.00
01/16/2017 16:00,2,2.645,ACTIVE,215.09,351.67,59.996,1484600403,"201051344000890","219011344069620",30.61,24.00,0,339.34,383.83,82.0,77.2,0.371,607635.4,607635.4,21021,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600416,1502690.00
01/16/2017 16:00,2,2.617,ACTIVE,215.54,352.57,59.981,1484600403,"201051344000438","219011344069620",30.51,23.00,0,339.04,382.93,80.9,76.2,0.376,608693.0,608693.0,21033,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600417,1502691.00
01/16/2017 16:00,2,2.572,ACTIVE,215.54,357.08,59.981,1484600403,"201051344000417","219011344069620",20.14,20.30,0,335.74,395.85,52.5,48.7,0.438,593571.0,593571.0,21146,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600417,1502692.00
01/16/2017 16:00,2,2.918,ACTIVE,213.74,346.26,59.996,1484600403,"274151322000083","219011344069620",30.34,36.30,0,337.54,378.12,89.5,84.5,0.349,862266.4,862266.4,20564,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600418,1502693.00
01/16/2017 16:00,2,3.111,ACTIVE,214.41,352.27,59.996,1484600403,"274151322000076","219011344069620",30.77,35.40,0,339.34,380.22,96.9,91.6,0.376,919260.9,919260.9,20677,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600419,1502694.00
01/16/2017 16:00,2,3.189,ACTIVE,216.22,353.47,59.986,1484600403,"201051344000868","219011344069620",30.32,18.00,0,338.14,391.04,97.9,92.6,0.451,602310.3,602310.3,20990,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600420,1502695.00
01/16/2017 16:00,2,3.096,ACTIVE,213.51,350.17,59.975,1484600403,"274151322000095","219011344069620",30.75,36.30,0,337.54,379.92,96.4,91.1,0.362,910302.1,910302.1,20740,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600421,1502696.00
01/16/2017 16:00,2,3.170,ACTIVE,216.67,359.48,59.981,1484600403,"201051344000988","219011344069620",19.98,16.30,0,327.62,395.55,64.2,60.1,0.539,565785.0,565785.0,21020,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600422,1502697.00
01/16/2017 16:00,2,2.668,ACTIVE,215.32,352.87,59.975,1484600403,"201051344001025","219011344069620",30.53,22.00,0,339.04,384.13,82.6,77.8,0.371,608879.4,608879.4,21051,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600423,1502698.00
01/16/2017 16:00,2,3.209,ACTIVE,216.90,354.67,59.991,1484600403,"201051344000458","219011344069620",30.55,20.30,0,339.65,391.64,99.4,94.0,0.473,612320.3,612320.3,20763,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600424,1502699.00
01/16/2017 16:00,2,3.217,ACTIVE,217.58,356.78,59.981,1484600403,"201051344000853","219011344069620",30.43,18.30,0,342.95,395.25,99.2,93.8,0.460,610972.3,610972.3,20696,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600425,1502700.00
01/16/2017 16:00,2,2.619,ACTIVE,215.54,351.67,59.991,1484600403,"201051344000917","219011344069620",30.79,22.30,0,337.54,383.83,81.7,76.9,0.371,605006.0,605006.0,20961,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600426,1502701.00
01/16/2017 16:00,2,2.572,ACTIVE,215.09,351.67,60.012,1484600403,"201051344001145","219011344069620",30.93,21.80,0,339.34,383.53,80.5,75.8,0.367,610971.9,610971.9,20825,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600427,1502702.00
01/16/2017 16:00,2,2.611,ACTIVE,215.77,353.17,59.991,1484600403,"201051344000651","219011344069620",30.61,21.50,0,339.04,383.83,81.0,76.3,0.371,603509.4,603509.4,20996,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600428,1502703.00
01/16/2017 16:00,2,2.811,ACTIVE,213.51,353.77,60.002,1484600403,"274151322000088","219011344069620",29.84,32.40,0,337.54,376.92,84.9,80.0,0.323,827612.8,827612.8,20682,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600429,1502704.00
01/16/2017 16:00,2,1.896,ACTIVE,214.41,445.45,59.991,1484600403,"274151322000068","219011344069620",41.53,37.00,0,410.58,465.28,80.6,75.9,0.305,717895.8,717895.8,21140,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600430,1502705.00
01/16/2017 16:00,2,2.570,ACTIVE,215.32,351.67,60.007,1484600403,"201051344001135","219011344069620",30.55,22.30,0,339.04,383.53,79.6,74.9,0.362,599163.4,599163.4,21044,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600431,1502706.00
01/16/2017 16:00,2,3.117,ACTIVE,216.00,354.67,59.959,1484600403,"201051344000594","219011344069620",30.42,26.50,0,337.54,390.74,96.0,90.7,0.438,614763.3,614763.3,20935,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600432,1502707.00
01/16/2017 16:00,2,2.521,ACTIVE,215.77,352.87,59.981,1484600403,"201051344001203","219011344069620",30.93,22.00,0,339.95,383.83,79.0,74.4,0.367,607503.2,607503.2,21046,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600433,1502708.00
01/16/2017 16:00,2,2.838,ACTIVE,213.74,354.37,59.965,1484600403,"274151322000054","219011344069620",29.38,32.60,0,335.74,377.22,84.3,79.5,0.318,843837.8,843837.8,20762,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600434,1502709.00
01/16/2017 16:00,2,3.051,ACTIVE,216.45,353.47,59.991,1484600403,"201051344000867","219011344069620",30.65,21.80,0,339.04,389.54,94.6,89.4,0.420,601194.0,601194.0,21026,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600434,1502710.00
01/16/2017 16:00,2,2.410,ACTIVE,215.54,363.99,59.991,1484600403,"201051344001093","219011344069620",31.25,19.80,0,321.01,394.65,76.3,71.7,0.601,604528.4,604528.4,20964,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600435,1502711.00
01/16/2017 16:00,2,3.062,ACTIVE,216.67,355.28,59.996,1484600403,"201051344000900","219011344069620",31.01,18.30,0,338.74,392.25,96.2,90.9,0.438,620141.0,620141.0,20617,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600436,1502712.00
01/16/2017 16:00,2,3.094,ACTIVE,216.67,354.37,59.986,1484600403,"201051344000648","219011344069620",30.26,21.00,0,339.95,391.34,94.8,89.6,0.433,609748.8,609748.8,20601,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600437,1502713.00
01/16/2017 16:00,2,3.076,ACTIVE,216.45,353.47,59.986,1484600403,"201051344000569","219011344069620",30.59,18.30,0,338.74,391.04,95.3,90.1,0.438,620428.4,620428.4,20628,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600438,1502714.00
01/16/2017 16:00,2,3.107,ACTIVE,216.67,353.47,59.986,1484600403,"201051344000983","219011344069620",30.69,18.70,0,338.74,391.94,96.5,91.2,0.460,613248.4,613248.4,20752,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600439,1502715.00
01/16/2017 16:00,2,3.025,ACTIVE,216.67,353.17,59.981,1484600403,"201051344001158","219011344069620",30.28,20.30,0,339.65,390.44,92.8,87.6,0.433,601880.8,601880.8,20944,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600440,1502716.00
01/16/2017 16:00,2,3.070,ACTIVE,216.67,354.97,59.991,1484600403,"201051344000576","219011344069620",30.47,18.30,0,339.95,392.25,94.8,89.6,0.438,612401.4,612401.4,20651,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600441,1502717.00
01/16/2017 16:00,2,2.732,ACTIVE,213.96,348.36,59.981,1484600403,"274151322000087","219011344069620",30.16,40.60,0,337.84,376.92,83.5,78.6,0.314,815868.5,815868.5,20958,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600442,1502718.00
