ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 16:00,2,2.514,ACTIVE,215.32,353.17,59.991,1484600403,"201051344000685","219011344069620",30.51,22.30,0,337.54,372.41,77.7,73.1,0.367,608006.7,608006.7,20951,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484600443,1502719.00
01/16/2017 16:15,2,2.465,ACTIVE,216.00,363.69,60.023,1484601303,"201051344000645","219011344069620",30.49,18.70,0,324.02,394.05,76.1,71.5,0.614,611732.7,611732.7,20626,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601305,1502720.00
01/16/2017 16:15,2,2.143,ACTIVE,213.51,351.67,60.002,1484601303,"274151322000085","219011344069620",29.50,28.50,0,331.83,381.42,64.0,59.8,0.433,842606.6,842606.6,20768,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601306,1502721.00
01/16/2017 16:15,2,2.414,ACTIVE,215.77,364.59,59.970,1484601303,"201051344000633","219011344069620",30.51,21.50,0,321.01,396.15,74.6,70.1,0.628,601023.9,601023.9,21000,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601307,1502722.00
01/16/2017 16:15,2,2.416,ACTIVE,215.77,364.59,59.996,1484601303,"201051344000469","219011344069620",30.67,13.70,0,318.30,396.15,75.1,70.5,0.619,603809.2,603809.2,20978,0,0,0,L,1122011218,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601307,1502723.00
01/16/2017 16:15,2,1.957,ACTIVE,214.41,359.78,60.028,1484601303,"201051344000646","219011344069620",30.55,20.00,0,320.11,398.56,60.6,56.6,0.491,600234.9,600234.9,20961,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601308,1502724.00
01/16/2017 16:15,2,2.191,ACTIVE,213.29,361.89,60.018,1484601303,"274151322000052","219011344069620",30.49,32.20,0,329.73,382.93,67.7,63.4,0.455,870617.0,870617.0,20530,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601309,1502725.00
01/16/2017 16:15,2,2.062,ACTIVE,215.09,360.08,59.938,1484601303,"201051344000585","219011344069620",31.07,19.30,0,325.52,394.95,64.9,60.7,0.548,610723.5,610723.5,21023,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601310,1502726.00
01/16/2017 16:15,2,1.914,ACTIVE,214.41,357.38,59.938,1484601303,"201051344001230","219011344069620",30.89,19.30,0,320.11,395.55,59.9,55.9,0.491,603598.7,603598.7,20881,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601311,1502727.00
01/16/2017 16:15,2,2.004,ACTIVE,215.32,359.48,59.981,1484601303,"201051344000582","219011344069620",30.34,19.00,0,323.41,396.15,61.6,57.5,0.482,595508.5,595508.5,20994,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601312,1502728.00
01/16/2017 16:15,2,1.908,ACTIVE,214.64,360.38,59.981,1484601303,"201051344000955","219011344069620",31.17,20.00,0,320.41,397.05,60.2,56.2,0.517,610685.1,610685.1,20952,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601313,1502729.00
01/16/2017 16:15,2,1.473,ACTIVE,213.51,443.04,59.981,1484601303,"274151322000094","219011344069620",40.87,31.80,0,404.87,472.50,61.3,57.2,0.420,716963.9,716963.9,21240,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601314,1502730.00
01/16/2017 16:15,2,2.443,ACTIVE,216.00,364.29,59.917,1484601303,"201051344000579","219011344069620",30.49,21.50,0,324.32,396.15,75.5,70.9,0.628,619257.7,619257.7,20898,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601315,1502731.00
01/16/2017 16:15,2,1.984,ACTIVE,214.64,357.68,60.023,1484601303,"201051344000890","219011344069620",30.67,21.50,0,324.62,395.85,61.7,57.6,0.499,607654.2,607654.2,21022,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601316,1502732.00
01/16/2017 16:15,2,1.936,ACTIVE,214.87,360.08,59.975,1484601303,"201051344000438","219011344069620",31.05,20.30,0,322.51,398.86,60.9,56.8,0.504,608711.6,608711.6,21034,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601316,1502733.00
01/16/2017 16:15,2,1.969,ACTIVE,213.96,351.07,59.986,1484601303,"201051344000417","219011344069620",19.94,19.30,0,337.24,384.43,39.8,36.4,0.318,593582.9,593582.9,21147,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601317,1502734.00
01/16/2017 16:15,2,2.213,ACTIVE,213.06,353.77,59.970,1484601303,"274151322000083","219011344069620",30.12,32.40,0,329.73,381.12,67.5,63.2,0.477,862287.3,862287.3,20565,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601318,1502735.00
01/16/2017 16:15,2,2.355,ACTIVE,213.51,366.40,59.981,1484601303,"274151322000076","219011344069620",30.91,32.20,0,331.83,383.23,73.7,69.2,0.521,919283.6,919283.6,20678,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601319,1502736.00
01/16/2017 16:15,2,2.408,ACTIVE,215.09,360.69,59.965,1484601303,"201051344000868","219011344069620",30.69,16.30,0,320.41,396.15,74.9,70.4,0.614,602333.3,602333.3,20991,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601320,1502737.00
01/16/2017 16:15,2,2.340,ACTIVE,212.83,350.77,59.970,1484601303,"274151322000095","219011344069620",30.65,32.80,0,331.53,380.52,72.7,68.2,0.504,910324.8,910324.8,20741,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601321,1502738.00
01/16/2017 16:15,2,2.412,ACTIVE,215.54,357.68,59.912,1484601303,"201051344000988","219011344069620",20.16,14.70,0,335.14,392.55,49.3,45.6,0.402,565800.0,565800.0,21021,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601322,1502739.00
01/16/2017 16:15,2,2.008,ACTIVE,213.74,356.78,59.901,1484601303,"201051344001025","219011344069620",30.81,19.80,0,327.92,396.15,62.7,58.6,0.513,608898.7,608898.7,21052,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601323,1502740.00
01/16/2017 16:15,2,2.465,ACTIVE,215.32,362.79,59.912,1484601303,"201051344000458","219011344069620",30.59,18.70,0,320.11,394.05,76.4,71.8,0.645,612343.9,612343.9,20764,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601324,1502741.00
01/16/2017 16:15,2,2.447,ACTIVE,216.22,364.89,59.975,1484601303,"201051344000853","219011344069620",30.71,16.30,0,329.13,395.25,76.1,71.5,0.628,610995.9,610995.9,20697,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601325,1502742.00
01/16/2017 16:15,2,1.943,ACTIVE,213.96,358.28,59.975,1484601303,"201051344000685","219011344069620",30.77,19.80,0,323.41,395.55,60.6,56.6,0.513,608025.1,608025.1,20952,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601326,1502743.00
01/16/2017 16:15,2,1.975,ACTIVE,214.41,358.28,59.986,1484601303,"201051344000917","219011344069620",31.01,19.80,0,321.31,394.95,62.0,58.0,0.508,605025.2,605025.2,20962,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601327,1502744.00
01/16/2017 16:15,2,1.969,ACTIVE,213.96,357.98,59.986,1484601303,"201051344001145","219011344069620",30.77,19.50,0,323.72,394.95,61.3,57.3,0.504,610990.9,610990.9,20826,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601328,1502745.00
01/16/2017 16:15,2,1.988,ACTIVE,214.19,357.68,59.965,1484601303,"201051344000651","219011344069620",30.57,19.30,0,328.22,394.65,61.6,57.5,0.499,603528.5,603528.5,20997,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601329,1502746.00
01/16/2017 16:15,2,2.123,ACTIVE,212.38,359.48,59.970,1484601303,"274151322000088","219011344069620",30.06,28.30,0,331.53,381.42,64.5,60.4,0.442,827632.9,827632.9,20683,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601330,1502747.00
01/16/2017 16:15,2,1.506,ACTIVE,213.74,435.23,59.949,1484601303,"274151322000068","219011344069620",40.79,32.60,0,408.48,482.72,62.0,57.9,0.429,717914.9,717914.9,21141,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601331,1502748.00
01/16/2017 16:15,2,1.951,ACTIVE,213.74,356.18,60.002,1484601303,"201051344001135","219011344069620",30.89,20.00,0,323.41,395.55,61.1,57.0,0.495,599182.2,599182.2,21045,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601331,1502749.00
01/16/2017 16:15,2,2.416,ACTIVE,214.64,361.59,59.965,1484601303,"201051344000594","219011344069620",30.43,24.30,0,319.81,397.05,74.5,69.9,0.610,614786.4,614786.4,20936,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601333,1502750.00
01/16/2017 16:15,2,1.938,ACTIVE,214.41,357.98,60.039,1484601303,"201051344001203","219011344069620",30.83,19.30,0,322.51,395.55,60.5,56.5,0.508,607521.9,607521.9,21047,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601333,1502751.00
01/16/2017 16:15,2,2.174,ACTIVE,212.83,352.27,60.023,1484601303,"274151322000054","219011344069620",29.88,28.30,0,330.33,381.73,65.7,61.5,0.460,843858.1,843858.1,20763,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601334,1502752.00
01/16/2017 16:15,2,2.391,ACTIVE,215.32,362.19,59.975,1484601303,"201051344000867","219011344069620",30.51,20.00,0,320.71,394.95,73.9,69.4,0.610,601216.8,601216.8,21027,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601335,1502753.00
01/16/2017 16:15,2,1.867,ACTIVE,213.96,357.38,59.959,1484601303,"201051344001093","219011344069620",31.13,17.50,0,320.71,397.35,58.9,54.9,0.460,604546.6,604546.6,20965,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601336,1502754.00
01/16/2017 16:15,2,2.385,ACTIVE,215.54,365.19,59.965,1484601303,"201051344000900","219011344069620",31.09,16.30,0,321.61,396.45,75.1,70.6,0.619,620164.4,620164.4,20618,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601337,1502755.00
01/16/2017 16:15,2,2.424,ACTIVE,215.54,364.29,59.965,1484601303,"201051344000648","219011344069620",30.47,18.70,0,319.21,395.85,74.8,70.3,0.614,609772.0,609772.0,20602,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601338,1502756.00
01/16/2017 16:15,2,2.398,ACTIVE,215.54,363.09,59.949,1484601303,"201051344000569","219011344069620",30.95,17.00,0,322.81,395.55,75.2,70.6,0.619,620451.7,620451.7,20629,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601339,1502757.00
01/16/2017 16:15,2,2.426,ACTIVE,215.77,363.99,60.023,1484601303,"201051344000983","219011344069620",31.01,17.00,0,326.42,395.85,76.2,71.7,0.641,613272.0,613272.0,20753,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601340,1502758.00
01/16/2017 16:15,2,2.377,ACTIVE,215.77,364.29,59.959,1484601303,"201051344001158","219011344069620",30.26,18.30,0,321.91,396.45,72.9,68.4,0.592,601903.5,601903.5,20945,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601341,1502759.00
01/16/2017 16:15,2,2.371,ACTIVE,216.00,363.99,59.944,1484601303,"201051344000576","219011344069620",30.99,16.30,0,318.91,394.65,74.4,69.9,0.605,612424.6,612424.6,20652,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601342,1502760.00
01/16/2017 16:15,2,2.109,ACTIVE,213.29,350.77,59.965,1484601303,"274151322000087","219011344069620",30.24,36.50,0,331.53,380.52,64.6,60.4,0.438,815888.7,815888.7,20959,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484601343,1502761.00
01/16/2017 16:30,2,1.047,ACTIVE,214.64,350.17,59.986,1484602203,"201051344000645","219011344069620",30.47,15.80,0,337.24,394.35,32.4,29.3,0.247,611744.1,611744.1,20627,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602204,1502762.00
01/16/2017 16:30,2,0.518,ACTIVE,213.06,352.87,59.996,1484602203,"274151322000085","219011344069620",32.46,24.00,0,334.54,374.21,17.0,14.5,0.097,842614.7,842614.7,20769,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602205,1502763.00
01/16/2017 16:30,2,1.023,ACTIVE,214.41,350.77,60.002,1484602203,"201051344000633","219011344069620",30.83,17.80,0,335.74,394.05,32.0,29.0,0.252,601035.0,601035.0,21001,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602206,1502764.00
01/16/2017 16:30,2,1.035,ACTIVE,214.41,349.86,60.028,1484602203,"201051344000469","219011344069620",30.69,11.00,0,333.33,394.05,32.2,29.2,0.256,603820.4,603820.4,20979,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602207,1502765.00
01/16/2017 16:30,2,0.857,ACTIVE,212.61,345.66,59.954,1484602203,"201051344000646","219011344069620",30.57,17.30,0,335.44,386.53,26.6,23.8,0.199,600243.9,600243.9,20962,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602208,1502766.00
01/16/2017 16:30,2,0.932,ACTIVE,212.83,343.25,59.996,1484602203,"274151322000052","219011344069620",30.14,26.50,0,336.64,375.71,28.4,25.5,0.181,870627.0,870627.0,20531,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602209,1502767.00
01/16/2017 16:30,2,0.920,ACTIVE,213.06,346.56,59.959,1484602203,"201051344000585","219011344069620",30.69,16.00,0,336.64,387.44,28.6,25.7,0.217,610733.2,610733.2,21024,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602210,1502768.00
01/16/2017 16:30,2,0.828,ACTIVE,212.83,344.76,60.034,1484602203,"201051344001230","219011344069620",30.53,16.70,0,336.34,384.13,25.6,22.8,0.194,603607.5,603607.5,20882,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602210,1502769.00
01/16/2017 16:30,2,0.863,ACTIVE,213.29,346.56,59.991,1484602203,"201051344000582","219011344069620",30.55,16.00,0,335.14,387.44,26.8,23.9,0.199,595517.6,595517.6,20995,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602211,1502770.00
01/16/2017 16:30,2,0.857,ACTIVE,212.61,345.36,60.012,1484602203,"201051344000955","219011344069620",30.45,17.30,0,336.34,385.63,26.5,23.6,0.194,610694.0,610694.0,20953,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602212,1502771.00
01/16/2017 16:30,2,0.396,ACTIVE,213.29,450.56,60.007,1484602203,"274151322000094","219011344069620",42.88,27.50,0,336.64,469.19,17.2,14.6,0.106,716971.9,716971.9,21241,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602213,1502772.00
01/16/2017 16:30,2,1.049,ACTIVE,214.19,348.96,59.991,1484602203,"201051344000579","219011344069620",30.65,17.80,0,336.94,393.75,32.6,29.5,0.247,619268.9,619268.9,20899,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602214,1502773.00
01/16/2017 16:30,2,0.873,ACTIVE,212.61,344.76,59.991,1484602203,"201051344000890","219011344069620",30.71,18.30,0,336.04,387.14,27.2,24.3,0.190,607663.3,607663.3,21023,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602215,1502774.00
01/16/2017 16:30,2,0.832,ACTIVE,213.06,345.96,59.986,1484602203,"201051344000438","219011344069620",31.31,17.50,0,337.54,385.63,26.4,23.6,0.194,608720.6,608720.6,21035,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602216,1502775.00
01/16/2017 16:30,2,0.873,ACTIVE,213.06,343.85,60.023,1484602203,"201051344000417","219011344069620",19.76,17.30,0,336.34,370.30,17.5,15.0,0.119,593588.7,593588.7,21148,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602217,1502776.00
01/16/2017 16:30,2,0.598,ACTIVE,212.83,354.37,59.996,1484602203,"274151322000083","219011344069620",32.72,26.50,0,334.84,375.41,19.8,17.2,0.133,862296.3,862296.3,20566,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602218,1502777.00
01/16/2017 16:30,2,0.971,ACTIVE,213.51,346.26,59.996,1484602203,"274151322000076","219011344069620",30.79,25.80,0,337.84,379.02,30.3,27.3,0.199,919294.3,919294.3,20679,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602219,1502778.00
01/16/2017 16:30,2,1.010,ACTIVE,213.96,348.96,59.996,1484602203,"201051344000868","219011344069620",30.91,13.70,0,335.44,395.25,31.7,28.6,0.239,602344.4,602344.4,20992,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602220,1502779.00
01/16/2017 16:30,2,0.570,ACTIVE,212.61,360.99,60.002,1484602203,"274151322000095","219011344069620",33.38,26.50,0,335.14,377.22,19.4,16.8,0.124,910334.2,910334.2,20742,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602221,1502780.00
01/16/2017 16:30,2,1.029,ACTIVE,214.19,347.76,60.002,1484602203,"201051344000988","219011344069620",19.72,13.30,0,338.14,379.92,20.6,17.9,0.164,565807.1,565807.1,21022,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602222,1502781.00
01/16/2017 16:30,2,0.873,ACTIVE,212.83,344.76,59.965,1484602203,"201051344001025","219011344069620",30.59,16.70,0,336.64,385.03,27.1,24.2,0.194,608908.0,608908.0,21053,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602223,1502782.00
01/16/2017 16:30,2,1.043,ACTIVE,213.96,348.66,59.959,1484602203,"201051344000458","219011344069620",30.61,15.50,0,335.44,395.25,32.4,29.3,0.256,612355.1,612355.1,20765,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602224,1502783.00
01/16/2017 16:30,2,1.021,ACTIVE,214.87,350.47,59.991,1484602203,"201051344000853","219011344069620",31.01,13.70,0,337.84,394.95,32.1,29.1,0.239,611007.1,611007.1,20698,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602224,1502784.00
01/16/2017 16:30,2,0.840,ACTIVE,213.06,346.56,60.002,1484602203,"201051344000685","219011344069620",30.34,17.00,0,336.94,385.03,25.8,23.0,0.208,608034.0,608034.0,20953,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602225,1502785.00
01/16/2017 16:30,2,0.854,ACTIVE,213.06,346.56,60.007,1484602203,"201051344000917","219011344069620",30.73,16.70,0,336.04,387.44,26.6,23.8,0.199,605034.3,605034.3,20963,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602226,1502786.00
01/16/2017 16:30,2,0.842,ACTIVE,213.06,345.66,59.986,1484602203,"201051344001145","219011344069620",30.73,16.30,0,337.54,385.03,26.2,23.4,0.190,610999.8,610999.8,20827,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602227,1502787.00
01/16/2017 16:30,2,0.855,ACTIVE,213.29,346.56,59.991,1484602203,"201051344000651","219011344069620",30.42,16.00,0,337.54,386.83,26.4,23.6,0.199,603537.5,603537.5,20998,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602228,1502788.00
01/16/2017 16:30,2,0.867,ACTIVE,212.83,342.05,59.996,1484602203,"274151322000088","219011344069620",29.70,23.80,0,335.44,373.91,26.0,23.2,0.159,827642.2,827642.2,20684,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602229,1502789.00
01/16/2017 16:30,2,0.631,ACTIVE,213.51,425.91,59.991,1484602203,"274151322000068","219011344069620",40.08,28.30,0,338.74,468.89,25.6,22.8,0.159,717923.8,717923.8,21142,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602230,1502790.00
01/16/2017 16:30,2,0.859,ACTIVE,212.61,344.76,60.002,1484602203,"201051344001135","219011344069620",30.75,17.00,0,336.94,384.13,26.8,23.9,0.194,599191.2,599191.2,21046,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602231,1502791.00
01/16/2017 16:30,2,1.020,ACTIVE,213.74,348.96,59.975,1484602203,"201051344000594","219011344069620",30.61,20.00,0,336.64,394.35,31.6,28.6,0.239,614797.4,614797.4,20937,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602232,1502792.00
01/16/2017 16:30,2,0.840,ACTIVE,212.83,344.45,60.018,1484602203,"201051344001203","219011344069620",30.71,16.30,0,336.94,385.33,26.2,23.3,0.203,607530.8,607530.8,21048,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602233,1502793.00
01/16/2017 16:30,2,0.896,ACTIVE,212.61,343.85,59.959,1484602203,"274151322000054","219011344069620",29.74,23.30,0,336.34,375.41,27.0,24.2,0.181,843867.5,843867.5,20764,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602234,1502794.00
01/16/2017 16:30,2,1.014,ACTIVE,214.19,348.36,60.007,1484602203,"201051344000867","219011344069620",30.51,16.70,0,335.44,395.55,31.4,28.4,0.234,601227.7,601227.7,21028,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602235,1502795.00
01/16/2017 16:30,2,0.820,ACTIVE,212.61,345.36,59.996,1484602203,"201051344001093","219011344069620",31.07,15.00,0,336.64,383.53,25.9,23.0,0.181,604555.2,604555.2,20966,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602236,1502796.00
01/16/2017 16:30,2,0.982,ACTIVE,213.96,348.96,59.991,1484602203,"201051344000900","219011344069620",30.99,13.70,0,335.74,394.95,30.8,27.8,0.243,620175.2,620175.2,20619,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602236,1502797.00
01/16/2017 16:30,2,1.025,ACTIVE,214.19,349.26,60.002,1484602203,"201051344000648","219011344069620",30.53,15.80,0,336.94,393.75,31.8,28.7,0.239,609782.9,609782.9,20603,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602237,1502798.00
01/16/2017 16:30,2,1.020,ACTIVE,213.96,349.26,59.986,1484602203,"201051344000569","219011344069620",31.01,13.70,0,335.44,393.75,32.0,29.0,0.239,620462.7,620462.7,20630,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602238,1502799.00
01/16/2017 16:30,2,1.020,ACTIVE,214.19,349.26,60.012,1484602203,"201051344000983","219011344069620",31.23,14.30,0,335.44,395.25,32.2,29.2,0.252,613283.1,613283.1,20754,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602239,1502800.00
01/16/2017 16:30,2,0.992,ACTIVE,214.19,349.26,59.996,1484602203,"201051344001158","219011344069620",30.53,15.80,0,336.64,394.05,30.7,27.7,0.243,601914.1,601914.1,20946,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602240,1502801.00
01/16/2017 16:30,2,1.014,ACTIVE,214.41,350.17,59.996,1484602203,"201051344000576","219011344069620",30.63,13.70,0,335.74,394.35,31.5,28.5,0.239,612435.4,612435.4,20653,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602241,1502802.00
01/16/2017 16:30,2,0.525,ACTIVE,213.06,356.48,59.975,1484602203,"274151322000087","219011344069620",32.70,30.80,0,334.54,373.31,17.4,14.9,0.102,815896.7,815896.7,20960,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484602242,1502803.00
01/16/2017 16:45,2,0.566,ACTIVE,214.19,344.45,59.970,1484603104,"201051344000645","219011344069620",29.72,13.70,0,337.84,364.59,17.1,14.5,0.110,611749.5,611749.5,20628,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603105,1502804.00
01/16/2017 16:45,2,0.314,ACTIVE,212.83,339.95,59.975,1484603104,"274151322000085","219011344069620",30.51,21.30,0,336.94,358.28,9.8,7.5,0.053,842617.3,842617.3,20770,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603106,1502805.00
01/16/2017 16:45,2,0.564,ACTIVE,214.19,345.96,60.007,1484603104,"201051344000633","219011344069620",30.26,15.50,0,337.24,364.89,17.3,14.8,0.110,601040.5,601040.5,21002,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603106,1502806.00
01/16/2017 16:45,2,0.574,ACTIVE,213.74,344.76,59.986,1484603104,"201051344000469","219011344069620",30.22,10.00,0,335.44,365.49,17.6,15.1,0.110,603825.9,603825.9,20980,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603107,1502807.00
01/16/2017 16:45,2,0.500,ACTIVE,212.38,340.85,59.986,1484603104,"201051344000646","219011344069620",29.72,15.30,0,333.63,359.18,15.1,12.6,0.084,600248.4,600248.4,20963,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603108,1502808.00
01/16/2017 16:45,2,0.480,ACTIVE,212.61,339.95,59.981,1484603104,"274151322000052","219011344069620",30.04,23.00,0,333.63,354.97,14.6,12.2,0.088,870631.7,870631.7,20532,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603109,1502809.00
01/16/2017 16:45,2,0.533,ACTIVE,212.83,342.05,59.975,1484603104,"201051344000585","219011344069620",29.98,14.30,0,334.54,359.18,16.2,13.7,0.093,610738.1,610738.1,21025,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603110,1502810.00
01/16/2017 16:45,2,0.477,ACTIVE,212.61,341.45,59.991,1484603104,"201051344001230","219011344069620",29.88,14.70,0,333.03,357.08,14.4,12.0,0.093,603611.8,603611.8,20883,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603111,1502811.00
01/16/2017 16:45,2,0.488,ACTIVE,213.29,342.35,59.975,1484603104,"201051344000582","219011344069620",30.32,14.70,0,335.74,358.88,15.0,12.6,0.088,595522.1,595522.1,20996,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603112,1502812.00
01/16/2017 16:45,2,0.516,ACTIVE,212.38,340.85,59.981,1484603104,"201051344000955","219011344069620",29.16,15.30,0,333.93,357.68,15.2,12.8,0.084,610698.6,610698.6,20954,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603113,1502813.00
01/16/2017 16:45,2,0.205,ACTIVE,212.61,418.39,59.975,1484603104,"274151322000094","219011344069620",39.62,25.00,0,338.14,467.09,8.2,6.0,0.035,716974.2,716974.2,21242,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603114,1502814.00
01/16/2017 16:45,2,0.594,ACTIVE,213.96,344.45,59.996,1484603104,"201051344000579","219011344069620",30.16,15.80,0,336.64,363.39,18.1,15.6,0.110,619274.6,619274.6,20900,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603115,1502815.00
01/16/2017 16:45,2,0.490,ACTIVE,212.16,340.25,59.986,1484603104,"201051344000890","219011344069620",30.95,16.00,0,333.63,359.48,15.4,12.9,0.088,607668.0,607668.0,21024,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603115,1502816.00
01/16/2017 16:45,2,0.518,ACTIVE,212.83,341.75,59.975,1484603104,"201051344000438","219011344069620",25.39,15.50,0,334.54,358.28,13.3,10.9,0.080,608725.1,608725.1,21036,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603116,1502817.00
01/16/2017 16:45,2,0.500,ACTIVE,212.83,340.25,59.991,1484603104,"201051344000417","219011344069620",20.02,15.00,0,335.14,352.27,10.2,7.9,0.053,593591.5,593591.5,21149,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603117,1502818.00
01/16/2017 16:45,2,0.336,ACTIVE,212.61,341.75,59.981,1484603104,"274151322000083","219011344069620",30.87,23.50,0,336.64,363.09,10.5,8.2,0.053,862299.2,862299.2,20567,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603118,1502819.00
01/16/2017 16:45,2,0.494,ACTIVE,213.29,341.45,59.965,1484603104,"274151322000076","219011344069620",30.43,22.50,0,337.54,356.18,15.2,12.7,0.093,919299.3,919299.3,20680,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603119,1502820.00
01/16/2017 16:45,2,0.564,ACTIVE,213.74,344.15,59.986,1484603104,"201051344000868","219011344069620",29.96,11.70,0,336.64,363.09,17.2,14.7,0.106,602349.8,602349.8,20993,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603120,1502821.00
01/16/2017 16:45,2,0.338,ACTIVE,212.61,341.15,59.975,1484603104,"274151322000095","219011344069620",30.97,23.50,0,336.64,368.20,10.6,8.3,0.062,910337.2,910337.2,20743,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603121,1502822.00
01/16/2017 16:45,2,0.547,ACTIVE,213.51,343.85,59.981,1484603104,"201051344000988","219011344069620",19.44,12.00,0,336.64,357.98,10.8,8.5,0.071,565810.4,565810.4,21023,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603122,1502823.00
01/16/2017 16:45,2,0.523,ACTIVE,212.38,339.95,60.012,1484603104,"201051344001025","219011344069620",24.57,14.30,0,334.24,357.98,13.1,10.7,0.075,608912.5,608912.5,21054,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603123,1502824.00
01/16/2017 16:45,2,0.578,ACTIVE,213.74,343.55,59.996,1484603104,"201051344000458","219011344069620",29.82,13.70,0,336.94,363.69,17.5,15.0,0.115,612360.7,612360.7,20766,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603124,1502825.00
01/16/2017 16:45,2,0.566,ACTIVE,214.19,345.36,59.975,1484603104,"201051344000853","219011344069620",30.06,12.00,0,338.44,365.49,17.3,14.7,0.106,611012.6,611012.6,20699,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603125,1502826.00
01/16/2017 16:45,2,0.475,ACTIVE,212.83,342.35,59.944,1484603104,"201051344000685","219011344069620",29.96,15.00,0,335.14,359.18,14.4,12.0,0.093,608038.4,608038.4,20954,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603125,1502827.00
01/16/2017 16:45,2,0.496,ACTIVE,212.61,341.75,59.986,1484603104,"201051344000917","219011344069620",29.64,15.00,0,333.93,358.58,14.9,12.5,0.084,605038.8,605038.8,20964,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603126,1502828.00
01/16/2017 16:45,2,0.473,ACTIVE,212.61,341.45,60.012,1484603104,"201051344001145","219011344069620",30.06,14.30,0,335.44,358.88,14.4,12.0,0.084,611004.3,611004.3,20828,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603127,1502829.00
01/16/2017 16:45,2,0.490,ACTIVE,212.61,342.05,59.965,1484603104,"201051344000651","219011344069620",29.86,14.30,0,335.44,358.58,14.8,12.4,0.088,603542.0,603542.0,20999,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603128,1502830.00
01/16/2017 16:45,2,0.436,ACTIVE,212.38,342.35,59.959,1484603104,"274151322000088","219011344069620",28.92,20.70,0,333.33,353.17,12.8,10.4,0.080,827646.4,827646.4,20685,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603129,1502831.00
01/16/2017 16:45,2,0.316,ACTIVE,213.29,429.82,59.959,1484603104,"274151322000068","219011344069620",40.69,25.00,0,334.54,446.05,12.9,10.5,0.066,717928.1,717928.1,21143,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603130,1502832.00
01/16/2017 16:45,2,0.494,ACTIVE,212.16,340.25,59.970,1484603104,"201051344001135","219011344069620",29.94,15.00,0,334.24,357.08,15.0,12.6,0.088,599195.8,599195.8,21047,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603131,1502833.00
01/16/2017 16:45,2,0.561,ACTIVE,213.29,344.15,59.965,1484603104,"201051344000594","219011344069620",30.22,17.30,0,335.74,363.09,17.2,14.7,0.115,614802.8,614802.8,20938,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603132,1502834.00
01/16/2017 16:45,2,0.486,ACTIVE,212.61,340.55,59.954,1484603104,"201051344001203","219011344069620",29.92,14.30,0,335.14,358.88,14.7,12.3,0.088,607535.2,607535.2,21049,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603133,1502835.00
01/16/2017 16:45,2,0.457,ACTIVE,212.38,341.45,59.959,1484603104,"274151322000054","219011344069620",29.24,20.70,0,333.93,354.07,13.6,11.2,0.084,843872.0,843872.0,20765,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603134,1502836.00
01/16/2017 16:45,2,0.549,ACTIVE,213.96,343.55,59.970,1484603104,"201051344000867","219011344069620",30.30,15.00,0,336.64,362.79,16.9,14.4,0.102,601233.0,601233.0,21029,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603135,1502837.00
01/16/2017 16:45,2,0.502,ACTIVE,212.38,341.45,59.959,1484603104,"201051344001093","219011344069620",29.44,13.70,0,334.54,357.08,15.0,12.5,0.080,604559.7,604559.7,20967,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603135,1502838.00
01/16/2017 16:45,2,0.506,ACTIVE,213.74,344.45,59.959,1484603104,"201051344000900","219011344069620",30.28,11.70,0,336.64,364.59,15.6,13.1,0.106,620180.3,620180.3,20620,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603136,1502839.00
01/16/2017 16:45,2,0.564,ACTIVE,213.96,344.15,59.965,1484603104,"201051344000648","219011344069620",30.16,13.30,0,337.54,365.49,17.3,14.8,0.110,609788.3,609788.3,20604,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603137,1502840.00
01/16/2017 16:45,2,0.561,ACTIVE,213.74,344.76,59.981,1484603104,"201051344000569","219011344069620",30.22,12.00,0,337.54,363.69,17.2,14.7,0.106,620468.2,620468.2,20631,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603138,1502841.00
01/16/2017 16:45,2,0.561,ACTIVE,213.74,343.55,59.954,1484603104,"201051344000983","219011344069620",30.55,12.30,0,336.64,364.29,17.4,14.9,0.115,613288.7,613288.7,20755,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603139,1502842.00
01/16/2017 16:45,2,0.533,ACTIVE,213.74,343.85,59.949,1484603104,"201051344001158","219011344069620",30.10,13.70,0,336.94,363.39,16.2,13.8,0.110,601919.3,601919.3,20947,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603140,1502843.00
01/16/2017 16:45,2,0.561,ACTIVE,214.19,345.06,59.970,1484603104,"201051344000576","219011344069620",29.56,11.70,0,337.54,364.59,16.8,14.3,0.106,612440.8,612440.8,20654,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603142,1502844.00
01/16/2017 16:45,2,0.324,ACTIVE,212.83,339.95,59.954,1484603104,"274151322000087","219011344069620",30.47,26.80,0,336.64,360.08,10.0,7.7,0.044,815899.4,815899.4,20961,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484603142,1502845.00
01/16/2017 17:00,2,0.314,ACTIVE,213.51,342.35,59.965,1484604003,"201051344000645","219011344069620",29.62,12.30,0,336.34,353.47,9.5,7.2,0.044,611752.2,611752.2,20629,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604004,1502846.00
01/16/2017 17:00,2,0.229,ACTIVE,212.61,339.65,60.012,1484604003,"274151322000085","219011344069620",28.39,19.00,0,336.64,344.45,6.6,4.4,0.031,842618.8,842618.8,20771,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604005,1502847.00
01/16/2017 17:00,2,0.330,ACTIVE,213.51,343.25,60.012,1484604003,"201051344000633","219011344069620",29.68,13.70,0,336.64,354.37,10.0,7.7,0.044,601043.2,601043.2,21003,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604006,1502848.00
01/16/2017 17:00,2,0.352,ACTIVE,213.06,341.75,60.007,1484604003,"201051344000469","219011344069620",28.71,9.30,0,335.44,352.57,10.2,8.0,0.049,603828.8,603828.8,20981,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604007,1502849.00
01/16/2017 17:00,2,0.307,ACTIVE,212.38,341.15,60.012,1484604003,"201051344000646","219011344069620",29.36,13.00,0,333.33,349.56,9.2,6.9,0.040,600250.8,600250.8,20964,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604008,1502850.00
01/16/2017 17:00,2,0.262,ACTIVE,212.38,341.15,60.007,1484604003,"274151322000052","219011344069620",29.04,20.00,0,335.74,347.16,7.7,5.5,0.035,870633.8,870633.8,20533,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604009,1502851.00
01/16/2017 17:00,2,0.318,ACTIVE,212.83,341.15,60.012,1484604003,"201051344000585","219011344069620",30.32,12.30,0,334.24,349.56,9.8,7.6,0.040,610740.7,610740.7,21026,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604010,1502852.00
01/16/2017 17:00,2,0.299,ACTIVE,212.61,339.65,60.012,1484604003,"201051344001230","219011344069620",28.92,12.70,0,331.83,348.36,8.8,6.5,0.035,603614.0,603614.0,20884,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604011,1502853.00
01/16/2017 17:00,2,0.299,ACTIVE,213.06,341.45,60.012,1484604003,"201051344000582","219011344069620",29.66,12.70,0,334.54,348.66,9.0,6.7,0.035,595524.5,595524.5,20997,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604012,1502854.00
01/16/2017 17:00,2,0.312,ACTIVE,212.38,340.55,60.018,1484604003,"201051344000955","219011344069620",30.28,13.30,0,333.33,348.66,9.7,7.4,0.040,610701.1,610701.1,20955,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604013,1502855.00
01/16/2017 17:00,2,0.143,ACTIVE,212.61,340.25,59.996,1484604003,"274151322000094","219011344069620",31.45,22.00,0,337.54,422.00,4.5,2.4,0.022,716975.2,716975.2,21243,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604013,1502856.00
01/16/2017 17:00,2,0.363,ACTIVE,213.29,342.05,60.018,1484604003,"201051344000579","219011344069620",29.20,13.70,0,335.74,352.57,10.8,8.5,0.040,619277.5,619277.5,20901,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604014,1502857.00
01/16/2017 17:00,2,0.322,ACTIVE,212.61,339.65,60.012,1484604003,"201051344000890","219011344069620",29.50,14.00,0,332.73,349.26,9.6,7.4,0.035,607670.5,607670.5,21025,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604015,1502858.00
01/16/2017 17:00,2,0.305,ACTIVE,212.83,340.55,60.007,1484604003,"201051344000438","219011344069620",29.88,13.30,0,334.84,348.36,9.2,7.0,0.035,608727.2,608727.2,21037,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604016,1502859.00
01/16/2017 17:00,2,0.342,ACTIVE,213.06,340.55,60.007,1484604003,"201051344000417","219011344069620",19.38,13.00,0,333.93,345.96,6.7,4.6,0.018,593593.1,593593.1,21150,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604017,1502860.00
01/16/2017 17:00,2,0.229,ACTIVE,212.61,340.55,60.007,1484604003,"274151322000083","219011344069620",28.86,20.70,0,336.34,345.06,6.7,4.6,0.031,862300.7,862300.7,20568,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604018,1502861.00
