ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 17:00,2,0.256,ACTIVE,213.29,341.15,59.996,1484604003,"274151322000076","219011344069620",29.18,19.80,0,337.54,347.16,7.6,5.4,0.035,919301.5,919301.5,20681,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604019,1502862.00
01/16/2017 17:00,2,0.332,ACTIVE,213.29,341.45,60.012,1484604003,"201051344000868","219011344069620",29.26,11.00,0,335.74,353.17,9.9,7.6,0.040,602352.5,602352.5,20994,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604020,1502863.00
01/16/2017 17:00,2,0.236,ACTIVE,212.61,341.45,60.007,1484604003,"274151322000095","219011344069620",28.65,21.00,0,336.04,344.45,6.8,4.7,0.035,910338.7,910338.7,20744,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604021,1502864.00
01/16/2017 17:00,2,0.314,ACTIVE,213.29,342.05,60.034,1484604003,"201051344000988","219011344069620",19.14,11.00,0,334.84,351.37,6.1,4.0,0.027,565811.9,565811.9,21024,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604021,1502865.00
01/16/2017 17:00,2,0.305,ACTIVE,212.61,339.95,60.012,1484604003,"201051344001025","219011344069620",29.40,12.30,0,333.03,347.16,9.1,6.9,0.035,608914.6,608914.6,21055,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604022,1502866.00
01/16/2017 17:00,2,0.338,ACTIVE,213.06,341.15,60.012,1484604003,"201051344000458","219011344069620",29.46,12.30,0,336.64,352.57,10.1,7.9,0.049,612363.4,612363.4,20767,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604023,1502867.00
01/16/2017 17:00,2,0.309,ACTIVE,213.74,342.65,60.012,1484604003,"201051344000853","219011344069620",30.59,10.70,0,337.24,353.17,9.6,7.3,0.040,611015.3,611015.3,20700,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604024,1502868.00
01/16/2017 17:00,2,0.291,ACTIVE,213.06,342.05,60.012,1484604003,"201051344000685","219011344069620",29.34,13.00,0,334.24,349.56,8.7,6.4,0.040,608040.6,608040.6,20955,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604025,1502869.00
01/16/2017 17:00,2,0.301,ACTIVE,212.83,341.45,60.002,1484604003,"201051344000917","219011344069620",29.24,13.30,0,333.33,349.56,8.9,6.7,0.044,605041.1,605041.1,20965,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604026,1502870.00
01/16/2017 17:00,2,0.285,ACTIVE,213.06,341.45,60.007,1484604003,"201051344001145","219011344069620",29.22,12.30,0,334.24,349.86,8.5,6.3,0.035,611006.5,611006.5,20829,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604027,1502871.00
01/16/2017 17:00,2,0.299,ACTIVE,212.83,341.45,60.018,1484604003,"201051344000651","219011344069620",29.36,12.30,0,334.54,348.36,8.9,6.7,0.044,603544.3,603544.3,21000,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604028,1502872.00
01/16/2017 17:00,2,0.223,ACTIVE,211.93,340.25,60.012,1484604003,"274151322000088","219011344069620",27.39,18.00,0,335.44,345.66,6.2,4.0,0.022,827648.2,827648.2,20686,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604029,1502873.00
01/16/2017 17:00,2,0.170,ACTIVE,213.06,359.18,60.002,1484604003,"274151322000068","219011344069620",33.56,22.30,0,338.44,434.02,5.8,3.7,0.018,717929.8,717929.8,21144,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604030,1502874.00
01/16/2017 17:00,2,0.299,ACTIVE,212.38,339.95,60.012,1484604003,"201051344001135","219011344069620",30.14,13.00,0,333.63,348.36,9.2,6.9,0.035,599198.2,599198.2,21048,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604030,1502875.00
01/16/2017 17:00,2,0.328,ACTIVE,213.06,341.45,60.012,1484604003,"201051344000594","219011344069620",29.62,15.50,0,334.84,351.97,9.9,7.6,0.044,614805.5,614805.5,20939,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604031,1502876.00
01/16/2017 17:00,2,0.303,ACTIVE,212.83,339.95,60.012,1484604003,"201051344001203","219011344069620",28.88,12.70,0,333.93,349.26,8.9,6.7,0.035,607537.5,607537.5,21050,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604032,1502877.00
01/16/2017 17:00,2,0.238,ACTIVE,212.38,340.85,59.996,1484604003,"274151322000054","219011344069620",27.83,18.00,0,335.74,346.26,6.8,4.6,0.035,843873.9,843873.9,20766,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604033,1502878.00
01/16/2017 17:00,2,0.318,ACTIVE,213.51,341.45,60.012,1484604003,"201051344000867","219011344069620",29.84,13.30,0,335.74,351.97,9.7,7.4,0.040,601235.7,601235.7,21030,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604034,1502879.00
01/16/2017 17:00,2,0.328,ACTIVE,212.61,341.45,60.023,1484604003,"201051344001093","219011344069620",28.96,12.00,0,333.63,348.66,9.7,7.4,0.035,604562.1,604562.1,20968,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604035,1502880.00
01/16/2017 17:00,2,0.266,ACTIVE,213.29,342.05,60.012,1484604003,"201051344000900","219011344069620",29.40,10.70,0,336.34,351.67,7.9,5.7,0.040,620182.5,620182.5,20621,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604036,1502881.00
01/16/2017 17:00,2,0.332,ACTIVE,213.74,342.05,60.023,1484604003,"201051344000648","219011344069620",29.34,12.00,0,336.34,354.07,9.9,7.7,0.049,609791.1,609791.1,20605,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604037,1502882.00
01/16/2017 17:00,2,0.326,ACTIVE,213.29,341.75,60.012,1484604003,"201051344000569","219011344069620",29.62,11.00,0,336.04,353.17,9.8,7.5,0.040,620470.9,620470.9,20632,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604038,1502883.00
01/16/2017 17:00,2,0.332,ACTIVE,213.29,341.15,60.007,1484604003,"201051344000983","219011344069620",29.26,11.30,0,336.04,352.27,9.9,7.6,0.044,613291.4,613291.4,20756,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604039,1502884.00
01/16/2017 17:00,2,0.307,ACTIVE,213.29,341.45,60.018,1484604003,"201051344001158","219011344069620",29.58,12.00,0,336.04,352.87,9.2,6.9,0.044,601921.7,601921.7,20948,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604040,1502885.00
01/16/2017 17:00,2,0.314,ACTIVE,213.74,342.65,60.002,1484604003,"201051344000576","219011344069620",30.47,11.00,0,336.64,353.77,9.7,7.5,0.040,612443.4,612443.4,20655,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604041,1502886.00
01/16/2017 17:00,2,0.229,ACTIVE,213.06,340.85,60.018,1484604003,"274151322000087","219011344069620",28.29,23.50,0,336.34,344.76,6.5,4.4,0.013,815900.8,815900.8,20962,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604042,1502887.00
01/16/2017 17:15,2,0.207,ACTIVE,213.74,341.75,59.959,1484604903,"201051344000645","219011344069620",28.47,11.00,0,335.74,348.06,6.0,3.8,0.013,611753.6,611753.6,20630,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604904,1502888.00
01/16/2017 17:15,2,0.125,ACTIVE,212.38,338.74,59.970,1484604903,"274151322000085","219011344069620",27.15,16.70,0,337.24,344.15,3.5,1.4,0.004,842619.5,842619.5,20772,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604905,1502889.00
01/16/2017 17:15,2,0.232,ACTIVE,213.74,342.95,59.970,1484604903,"201051344000633","219011344069620",27.71,11.70,0,335.14,348.96,6.5,4.4,0.004,601044.7,601044.7,21004,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604906,1502890.00
01/16/2017 17:15,2,0.238,ACTIVE,213.51,341.15,59.970,1484604903,"201051344000469","219011344069620",28.84,8.00,0,333.93,347.76,7.0,4.9,0.004,603830.3,603830.3,20982,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604907,1502891.00
01/16/2017 17:15,2,0.221,ACTIVE,212.16,339.95,59.970,1484604903,"201051344000646","219011344069620",27.43,11.00,0,333.93,346.56,6.1,4.0,0.004,600252.1,600252.1,20965,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604908,1502892.00
01/16/2017 17:15,2,0.150,ACTIVE,212.16,340.55,59.954,1484604903,"274151322000052","219011344069620",27.69,17.50,0,336.04,344.45,4.2,2.2,0.009,870634.8,870634.8,20534,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604909,1502893.00
01/16/2017 17:15,2,0.230,ACTIVE,212.38,339.65,59.965,1484604903,"201051344000585","219011344069620",27.49,10.70,0,334.54,346.26,6.4,4.3,0.009,610742.2,610742.2,21027,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604910,1502894.00
01/16/2017 17:15,2,0.213,ACTIVE,212.38,338.74,59.991,1484604903,"201051344001230","219011344069620",25.72,11.00,0,333.63,344.76,5.6,3.4,0.009,603615.3,603615.3,20885,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604910,1502895.00
01/16/2017 17:15,2,0.221,ACTIVE,212.83,340.25,59.959,1484604903,"201051344000582","219011344069620",27.00,11.00,0,336.04,346.26,6.1,3.9,0.004,595525.8,595525.8,20998,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604911,1502896.00
01/16/2017 17:15,2,0.242,ACTIVE,211.93,338.74,59.954,1484604903,"201051344000955","219011344069620",26.82,11.70,0,334.24,345.36,6.6,4.5,0.009,610702.5,610702.5,20956,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604912,1502897.00
01/16/2017 17:15,2,0.068,ACTIVE,212.61,340.55,59.922,1484604903,"274151322000094","219011344069620",29.30,19.30,0,337.54,343.85,2.1,0.1,0.009,716975.5,716975.5,21244,0,0,0,L,1151911521,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604913,1502898.00
01/16/2017 17:15,2,0.256,ACTIVE,213.51,340.55,59.970,1484604903,"201051344000579","219011344069620",27.89,12.00,0,336.04,346.56,7.2,5.1,0.013,619279.2,619279.2,20902,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604914,1502899.00
01/16/2017 17:15,2,0.230,ACTIVE,212.16,338.44,59.954,1484604903,"201051344000890","219011344069620",27.37,12.00,0,333.93,346.56,6.5,4.3,0.004,607672.0,607672.0,21026,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604915,1502900.00
01/16/2017 17:15,2,0.230,ACTIVE,212.38,339.34,59.959,1484604903,"201051344000438","219011344069620",26.08,11.30,0,335.74,345.96,6.1,4.0,0.009,608728.6,608728.6,21038,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604916,1502901.00
01/16/2017 17:15,2,0.236,ACTIVE,212.38,334.84,59.970,1484604903,"201051344000417","219011344069620",19.70,11.00,0,332.73,345.36,4.8,2.7,0.000,593593.9,593593.9,21151,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604917,1502902.00
01/16/2017 17:15,2,0.127,ACTIVE,212.61,339.95,59.965,1484604903,"274151322000083","219011344069620",26.88,18.00,0,336.94,344.76,3.5,1.4,0.004,862301.5,862301.5,20569,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604918,1502903.00
01/16/2017 17:15,2,0.139,ACTIVE,213.06,339.95,59.959,1484604903,"274151322000076","219011344069620",27.81,17.50,0,337.84,344.76,3.9,1.9,0.009,919302.4,919302.4,20682,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604919,1502904.00
01/16/2017 17:15,2,0.223,ACTIVE,213.51,341.15,59.965,1484604903,"201051344000868","219011344069620",26.76,9.70,0,335.74,347.16,6.1,3.9,0.009,602353.9,602353.9,20995,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604920,1502905.00
01/16/2017 17:15,2,0.125,ACTIVE,212.61,338.14,59.970,1484604903,"274151322000095","219011344069620",27.87,18.30,0,336.64,343.85,3.5,1.5,0.000,910339.5,910339.5,20745,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604921,1502906.00
01/16/2017 17:15,2,0.189,ACTIVE,213.29,342.05,59.965,1484604903,"201051344000988","219011344069620",18.73,9.70,0,334.24,347.46,3.6,1.6,0.004,565812.6,565812.6,21025,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604922,1502907.00
01/16/2017 17:15,2,0.213,ACTIVE,212.16,338.44,59.970,1484604903,"201051344001025","219011344069620",26.70,10.70,0,334.84,346.26,5.8,3.7,0.009,608915.9,608915.9,21056,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604923,1502908.00
01/16/2017 17:15,2,0.229,ACTIVE,213.29,340.25,59.996,1484604903,"201051344000458","219011344069620",27.89,11.00,0,335.74,347.16,6.5,4.3,0.009,612364.9,612364.9,20768,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604924,1502909.00
01/16/2017 17:15,2,0.205,ACTIVE,213.74,342.05,59.991,1484604903,"201051344000853","219011344069620",28.35,9.70,0,337.24,348.06,5.9,3.8,0.013,611016.7,611016.7,20701,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604924,1502910.00
01/16/2017 17:15,2,0.217,ACTIVE,212.61,340.25,59.970,1484604903,"201051344000685","219011344069620",25.82,11.00,0,335.14,347.46,5.7,3.5,0.009,608041.8,608041.8,20956,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604925,1502911.00
01/16/2017 17:15,2,0.217,ACTIVE,212.61,340.25,59.996,1484604903,"201051344000917","219011344069620",26.18,11.70,0,334.54,347.46,5.8,3.7,0.013,605042.4,605042.4,20966,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604926,1502912.00
01/16/2017 17:15,2,0.191,ACTIVE,212.61,338.74,59.959,1484604903,"201051344001145","219011344069620",27.15,10.70,0,335.74,348.36,5.2,3.1,0.009,611007.6,611007.6,20830,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604927,1502913.00
01/16/2017 17:15,2,0.227,ACTIVE,212.38,339.34,59.970,1484604903,"201051344000651","219011344069620",25.82,10.30,0,335.74,346.56,6.0,3.8,0.009,603545.6,603545.6,21001,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604928,1502914.00
01/16/2017 17:15,2,0.111,ACTIVE,211.93,338.44,59.975,1484604903,"274151322000088","219011344069620",26.00,16.00,0,335.74,343.85,2.9,0.9,0.009,827648.7,827648.7,20687,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604929,1502915.00
01/16/2017 17:15,2,0.086,ACTIVE,213.06,339.65,59.975,1484604903,"274151322000068","219011344069620",29.44,19.30,0,338.14,363.69,2.6,0.6,0.000,717930.3,717930.3,21145,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604930,1502916.00
01/16/2017 17:15,2,0.199,ACTIVE,211.93,337.84,59.996,1484604903,"201051344001135","219011344069620",29.22,11.30,0,334.84,345.06,5.9,3.8,0.009,599199.5,599199.5,21049,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604931,1502917.00
01/16/2017 17:15,2,0.227,ACTIVE,213.29,340.85,59.965,1484604903,"201051344000594","219011344069620",27.21,13.30,0,334.84,346.86,6.2,4.1,0.009,614806.9,614806.9,20940,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604932,1502918.00
01/16/2017 17:15,2,0.223,ACTIVE,212.38,339.04,59.975,1484604903,"201051344001203","219011344069620",25.78,10.70,0,335.14,347.16,5.8,3.7,0.004,607538.8,607538.8,21051,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604933,1502919.00
01/16/2017 17:15,2,0.119,ACTIVE,212.16,338.14,59.970,1484604903,"274151322000054","219011344069620",27.21,16.00,0,336.04,344.15,3.3,1.3,0.009,843874.6,843874.6,20767,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604934,1502920.00
01/16/2017 17:15,2,0.219,ACTIVE,213.51,340.25,59.959,1484604903,"201051344000867","219011344069620",27.21,11.70,0,336.04,346.56,6.1,3.9,0.004,601237.1,601237.1,21031,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604935,1502921.00
01/16/2017 17:15,2,0.250,ACTIVE,212.16,339.34,59.981,1484604903,"201051344001093","219011344069620",26.04,10.70,0,334.54,346.26,6.6,4.5,0.004,604563.6,604563.6,20969,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604935,1502922.00
01/16/2017 17:15,2,0.162,ACTIVE,212.83,340.85,59.965,1484604903,"201051344000900","219011344069620",27.02,9.70,0,336.04,346.86,4.5,2.4,0.009,620183.5,620183.5,20622,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604936,1502923.00
01/16/2017 17:15,2,0.232,ACTIVE,213.51,340.85,59.965,1484604903,"201051344000648","219011344069620",27.73,10.30,0,336.64,348.36,6.5,4.4,0.018,609792.5,609792.5,20606,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604937,1502924.00
01/16/2017 17:15,2,0.221,ACTIVE,213.29,340.85,59.965,1484604903,"201051344000569","219011344069620",28.15,10.00,0,336.34,347.16,6.3,4.2,0.013,620472.3,620472.3,20633,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604938,1502925.00
01/16/2017 17:15,2,0.229,ACTIVE,213.29,340.25,59.970,1484604903,"201051344000983","219011344069620",27.17,10.00,0,334.84,347.46,6.3,4.2,0.013,613292.9,613292.9,20757,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604939,1502926.00
01/16/2017 17:15,2,0.209,ACTIVE,213.06,340.85,59.965,1484604903,"201051344001158","219011344069620",26.76,10.70,0,334.84,346.86,5.7,3.5,0.013,601923.0,601923.0,20949,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604940,1502927.00
01/16/2017 17:15,2,0.232,ACTIVE,213.74,342.05,59.975,1484604903,"201051344000576","219011344069620",26.58,9.70,0,336.64,347.76,6.3,4.1,0.009,612444.9,612444.9,20656,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604941,1502928.00
01/16/2017 17:15,2,0.129,ACTIVE,212.38,338.44,59.975,1484604903,"274151322000087","219011344069620",27.31,21.00,0,336.34,344.76,3.5,1.5,0.004,815901.6,815901.6,20963,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484604942,1502929.00
01/16/2017 17:30,2,0.053,ALERT,213.51,302.68,59.991,1484605804,"201051344000645","219011344069620",30.32,8.50,0,301.47,356.48,1.6,0.0,0.000,611754.0,611754.0,20631,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1484605806,1502930.00
01/16/2017 17:30,2,0.018,ALERT,212.16,300.27,59.965,1484605804,"274151322000085","219011344069620",28.15,13.30,0,296.96,343.55,0.0,0.0,0.000,842619.6,842619.6,20773,0,0,0,L,1151911521,0,121.78,122.46,0100,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1484605807,1502931.00
01/16/2017 17:30,2,0.072,ALERT,213.51,302.37,59.954,1484605804,"201051344000633","219011344069620",29.94,9.00,0,299.97,345.66,2.2,0.2,0.000,601045.2,601045.2,21005,0,0,0,L,1122011218,0,122.23,122.23,0100,7,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1484605809,1502932.00
01/16/2017 17:30,2,0.090,ALERT,213.06,302.37,60.018,1484605804,"201051344000469","219011344069620",29.44,6.00,0,300.87,361.59,2.7,0.7,0.000,603830.9,603830.9,20983,0,0,0,L,1122011218,0,121.10,122.23,0100,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1484605811,1502933.00
01/16/2017 17:30,2,0.061,ALERT,211.48,300.87,59.959,1484605804,"201051344000646","219011344069620",29.50,7.70,0,299.37,341.15,1.8,0.0,0.000,600252.6,600252.6,20966,0,0,0,L,1122011218,0,121.78,121.33,0100,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1484605813,1502934.00
01/16/2017 17:30,2,0.041,ALERT,211.70,299.67,59.965,1484605804,"274151322000052","219011344069620",29.10,13.70,0,296.96,342.35,0.0,0.0,0.000,870634.9,870634.9,20535,0,0,0,L,1151911521,0,121.10,122.46,0100,9,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1484605815,1502935.00
01/16/2017 17:30,2,0.078,ALERT,211.93,301.17,60.018,1484605804,"201051344000585","219011344069620",29.96,7.70,0,299.37,358.58,2.4,0.4,0.000,610742.7,610742.7,21028,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1484605817,1502936.00
01/16/2017 17:30,2,0.068,ALERT,211.70,301.17,59.965,1484605804,"201051344001230","219011344069620",29.42,7.70,0,299.97,340.25,2.0,0.0,0.000,603615.6,603615.6,20886,0,0,0,L,1122011218,0,121.78,121.10,0100,4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1484605818,1502937.00
01/16/2017 17:30,2,0.074,ALERT,212.16,301.77,59.975,1484605804,"201051344000582","219011344069620",29.78,8.50,0,300.57,360.69,2.3,0.3,0.000,595526.3,595526.3,20999,0,0,0,L,1122011218,0,121.78,121.78,0100,5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1484605820,1502938.00
01/16/2017 17:30,2,0.088,ALERT,211.70,301.17,59.981,1484605804,"201051344000955","219011344069620",29.90,8.00,0,299.67,341.75,2.7,0.7,0.000,610703.1,610703.1,20957,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1484605822,1502939.00
01/16/2017 17:30,2,0.000,ALERT,212.16,299.67,59.965,1484605804,"274151322000094","219011344069620",0.00,14.70,0,297.57,412.38,0.0,0.0,0.000,716975.5,716975.5,21245,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,139,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1484605824,1502940.00
01/16/2017 17:30,2,0.094,ALERT,213.06,303.28,59.975,1484605804,"201051344000579","219011344069620",30.16,9.00,0,302.37,357.68,2.9,0.9,0.000,619279.8,619279.8,20903,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1484605826,1502941.00
01/16/2017 17:30,2,0.105,ALERT,211.48,301.47,59.970,1484605804,"201051344000890","219011344069620",30.12,9.30,0,300.27,340.85,3.2,1.2,0.000,607672.5,607672.5,21027,0,0,0,L,1122011218,0,121.78,120.88,0100,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1484605827,1502942.00
01/16/2017 17:30,2,0.086,ALERT,211.93,301.17,59.938,1484605804,"201051344000438","219011344069620",29.90,8.00,0,299.97,341.75,2.6,0.6,0.000,608729.1,608729.1,21039,0,0,0,L,1122011218,0,122.01,121.55,0100,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1484605829,1502943.00
01/16/2017 17:30,2,0.127,ALERT,211.93,300.57,59.970,1484605804,"201051344000417","219011344069620",19.22,7.70,0,299.37,344.15,2.5,0.5,0.000,593594.3,593594.3,21152,0,0,0,L,1122011218,0,121.55,121.55,0100,4,0,0,0,0,0,0,7,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1484605831,1502944.00
01/16/2017 17:30,2,0.016,ALERT,212.38,300.87,59.970,1484605804,"274151322000083","219011344069620",28.61,14.00,0,297.26,348.36,0.0,0.0,0.000,862301.5,862301.5,20570,0,0,0,L,1151911521,0,121.33,122.91,0100,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1484605833,1502945.00
01/16/2017 17:30,2,0.018,ALERT,212.61,301.17,59.970,1484605804,"274151322000076","219011344069620",29.64,13.30,0,297.26,342.35,0.0,0.0,0.000,919302.5,919302.5,20683,0,0,0,L,1151911521,0,121.78,122.91,0100,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1484605835,1502946.00
01/16/2017 17:30,2,0.074,ALERT,213.06,303.28,59.928,1484605804,"201051344000868","219011344069620",29.62,7.30,0,302.37,343.85,2.3,0.3,0.000,602354.4,602354.4,20996,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1484605836,1502947.00
01/16/2017 17:30,2,0.010,ALERT,211.93,301.47,59.965,1484605804,"274151322000095","219011344069620",28.84,14.30,0,298.17,342.35,0.0,0.0,0.000,910339.6,910339.6,20746,0,0,0,L,1151911521,0,122.01,122.23,0100,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1484605838,1502948.00
01/16/2017 17:30,2,0.059,ALERT,212.83,302.37,59.970,1484605804,"201051344000988","219011344069620",19.58,7.00,0,299.37,345.06,1.2,0.0,0.000,565812.7,565812.7,21026,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1484605840,1502949.00
01/16/2017 17:30,2,0.070,ALERT,211.70,300.27,59.970,1484605804,"201051344001025","219011344069620",29.98,7.70,0,299.07,360.69,2.2,0.2,0.000,608916.3,608916.3,21057,0,0,0,L,1122011218,0,121.33,121.55,0100,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1484605842,1502950.00
01/16/2017 17:30,2,0.086,ALERT,213.06,302.98,59.986,1484605804,"201051344000458","219011344069620",29.60,8.50,0,301.77,358.58,2.6,0.6,0.000,612365.4,612365.4,20769,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1484605844,1502951.00
01/16/2017 17:30,2,0.064,ALERT,213.74,302.68,59.970,1484605804,"201051344000853","219011344069620",30.22,7.00,0,301.77,357.68,2.0,0.0,0.000,611017.1,611017.1,20702,0,0,0,L,1122011218,0,122.23,122.23,0100,5,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1484605845,1502952.00
01/16/2017 17:30,2,0.059,ALERT,212.16,301.47,59.965,1484605804,"201051344000685","219011344069620",29.62,8.00,0,299.67,342.35,1.8,0.0,0.000,608042.2,608042.2,20957,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1484605847,1502953.00
01/16/2017 17:30,2,0.062,ALERT,212.16,300.57,59.959,1484605804,"201051344000917","219011344069620",29.44,9.00,0,298.47,342.05,1.9,0.0,0.000,605042.8,605042.8,20967,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1484605849,1502954.00
01/16/2017 17:30,2,0.055,ALERT,211.93,301.17,59.970,1484605804,"201051344001145","219011344069620",29.90,7.30,0,299.37,342.35,1.7,0.0,0.000,611007.9,611007.9,20831,0,0,0,L,1122011218,0,121.55,121.33,0100,5,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1484605851,1502955.00
01/16/2017 17:30,2,0.068,ALERT,211.93,300.27,59.996,1484605804,"201051344000651","219011344069620",29.50,7.00,0,298.47,341.45,2.1,0.1,0.000,603546.1,603546.1,21002,0,0,0,L,1122011218,0,122.01,121.10,0100,4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1484605853,1502956.00
01/16/2017 17:30,2,0.008,ALERT,211.70,299.97,59.944,1484605804,"274151322000088","219011344069620",26.80,12.30,0,296.96,343.55,0.0,0.0,0.000,827648.8,827648.8,20688,0,0,0,L,1151911521,0,122.01,122.23,0100,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1484605855,1502957.00
01/16/2017 17:30,2,0.000,ALERT,212.83,299.37,59.954,1484605804,"274151322000068","219011344069620",0.00,14.70,0,297.57,414.49,0.0,0.0,0.000,717930.3,717930.3,21146,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,140,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1484605856,1502958.00
01/16/2017 17:30,2,0.072,ALERT,211.48,300.87,59.954,1484605804,"201051344001135","219011344069620",30.00,8.00,0,298.77,356.18,2.2,0.2,0.000,599199.9,599199.9,21050,0,0,0,L,1122011218,0,121.55,121.33,0100,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1484605858,1502959.00
01/16/2017 17:30,2,0.076,ALERT,212.61,303.28,59.959,1484605804,"201051344000594","219011344069620",30.12,10.30,0,300.87,358.88,2.4,0.4,0.000,614807.4,614807.4,20941,0,0,0,L,1122011218,0,121.55,121.55,0100,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1484605860,1502960.00
01/16/2017 17:30,2,0.068,ALERT,211.93,300.57,59.970,1484605804,"201051344001203","219011344069620",29.26,8.00,0,299.07,344.45,2.1,0.1,0.000,607539.2,607539.2,21052,0,0,0,L,1122011218,0,122.23,121.33,0100,4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1484605862,1502961.00
01/16/2017 17:30,2,0.016,ALERT,211.70,299.97,59.959,1484605804,"274151322000054","219011344069620",27.75,12.30,0,297.26,341.45,0.0,0.0,0.000,843874.6,843874.6,20768,0,0,0,L,1151911521,0,121.55,122.23,0100,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1484605864,1502962.00
01/16/2017 17:30,2,0.076,ALERT,213.29,302.07,59.933,1484605804,"201051344000867","219011344069620",29.14,9.30,0,300.57,343.25,2.3,0.3,0.000,601237.5,601237.5,21032,0,0,0,L,1122011218,0,122.01,121.78,0100,4,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1484605866,1502963.00
01/16/2017 17:30,2,0.117,ALERT,211.70,300.87,59.959,1484605804,"201051344001093","219011344069620",29.02,8.00,0,299.07,341.45,3.5,1.4,0.000,604564.2,604564.2,20970,0,0,0,L,1122011218,0,121.55,121.33,0100,6,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1484605867,1502964.00
01/16/2017 17:30,2,0.018,ALERT,212.83,302.07,59.959,1484605804,"201051344000900","219011344069620",25.68,7.00,0,300.87,343.55,0.5,0.0,0.000,620183.7,620183.7,20623,0,0,0,L,1122011218,0,121.78,121.55,0100,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1484605869,1502965.00
01/16/2017 17:30,2,0.082,ALERT,213.06,301.77,59.996,1484605804,"201051344000648","219011344069620",29.82,7.70,0,300.27,360.08,2.5,0.5,0.000,609793.1,609793.1,20607,0,0,0,L,1122011218,0,121.33,122.23,0100,3,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1484605871,1502966.00
01/16/2017 17:30,2,0.084,ALERT,213.06,302.98,59.965,1484605804,"201051344000569","219011344069620",30.12,7.30,0,301.47,357.08,2.6,0.6,0.000,620472.8,620472.8,20634,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1484605873,1502967.00
01/16/2017 17:30,2,0.076,ALERT,212.83,302.37,59.959,1484605804,"201051344000983","219011344069620",29.62,7.30,0,301.17,359.78,2.3,0.3,0.000,613293.3,613293.3,20758,0,0,0,L,1122011218,0,121.78,121.55,0100,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1484605875,1502968.00
01/16/2017 17:30,2,0.055,ALERT,213.06,302.07,59.965,1484605804,"201051344001158","219011344069620",29.58,7.70,0,300.57,343.25,1.6,0.0,0.000,601923.3,601923.3,20950,0,0,0,L,1122011218,0,121.55,121.55,0100,6,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1484605876,1502969.00
01/16/2017 17:30,2,0.080,ALERT,213.51,302.68,59.970,1484605804,"201051344000576","219011344069620",28.78,7.00,0,300.87,344.45,2.4,0.4,0.000,612445.3,612445.3,20657,0,0,0,L,1122011218,0,122.01,122.01,0100,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1484605878,1502970.00
01/16/2017 17:30,2,0.031,ALERT,212.16,299.67,59.959,1484605804,"274151322000087","219011344069620",27.17,16.00,0,296.36,348.96,0.0,0.0,0.000,815901.7,815901.7,20964,0,0,0,L,1151911521,0,121.55,122.68,0100,12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1484605880,1502971.00
01/16/2017 17:45,2,0.000,ALERT,213.29,301.77,59.975,1484606703,"201051344000645","219011344069620",0.00,6.70,0,299.37,313.80,0.0,0.0,0.000,611754.0,611754.0,20633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1484606705,1502972.00
01/16/2017 17:45,2,0.000,ALERT,211.93,299.67,59.975,1484606703,"274151322000085","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,842619.6,842619.6,20775,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1484606707,1502973.00
01/16/2017 17:45,2,0.000,ALERT,213.29,301.47,59.970,1484606703,"201051344000633","219011344069620",0.00,6.30,0,297.87,315.00,0.0,0.0,0.000,601045.2,601045.2,21007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1484606709,1502974.00
01/16/2017 17:45,2,0.000,ALERT,212.61,301.77,59.944,1484606703,"201051344000469","219011344069620",0.00,3.70,0,298.77,313.20,0.0,0.0,0.000,603831.0,603831.0,20985,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1484606711,1502975.00
01/16/2017 17:45,2,0.000,ALERT,211.48,300.27,59.970,1484606703,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,600252.6,600252.6,20968,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1484606712,1502976.00
01/16/2017 17:45,2,0.000,ALERT,211.70,300.27,59.922,1484606703,"274151322000052","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,870634.9,870634.9,20537,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1484606714,1502977.00
01/16/2017 17:45,2,0.000,ALERT,211.48,299.97,59.975,1484606703,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,610742.7,610742.7,21030,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1484606716,1502978.00
01/16/2017 17:45,2,0.000,ALERT,211.48,300.57,59.965,1484606703,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,603615.6,603615.6,20888,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1484606718,1502979.00
01/16/2017 17:45,2,0.000,ALERT,212.16,301.17,59.970,1484606703,"201051344000582","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,595526.3,595526.3,21001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1484606719,1502980.00
01/16/2017 17:45,2,0.000,ALERT,211.25,300.27,59.959,1484606703,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,610703.1,610703.1,20959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1484606721,1502981.00
01/16/2017 17:45,2,0.000,ALERT,211.93,299.37,59.981,1484606703,"274151322000094","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,716975.5,716975.5,21247,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484606723,1502982.00
01/16/2017 17:45,2,0.000,ALERT,212.83,302.37,59.965,1484606703,"201051344000579","219011344069620",0.00,6.70,0,299.97,313.80,0.0,0.0,0.000,619279.9,619279.9,20905,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1484606725,1502983.00
01/16/2017 17:45,2,0.000,ALERT,211.25,300.27,59.981,1484606703,"201051344000890","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,607672.6,607672.6,21029,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1484606727,1502984.00
01/16/2017 17:45,2,0.000,ALERT,211.70,299.97,59.965,1484606703,"201051344000438","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,608729.1,608729.1,21041,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1484606729,1502985.00
01/16/2017 17:45,2,0.000,ALERT,211.70,299.07,59.970,1484606703,"201051344000417","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,593594.4,593594.4,21154,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484606730,1502986.00
01/16/2017 17:45,2,0.000,ALERT,211.70,299.67,59.970,1484606703,"274151322000083","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,862301.5,862301.5,20572,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1484606732,1502987.00
01/16/2017 17:45,2,0.000,ALERT,212.38,299.67,60.012,1484606703,"274151322000076","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,919302.5,919302.5,20685,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1484606734,1502988.00
01/16/2017 17:45,2,0.000,ALERT,212.61,302.37,59.975,1484606703,"201051344000868","219011344069620",0.00,5.50,0,300.27,315.30,0.0,0.0,0.000,602354.4,602354.4,20998,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1484606736,1502989.00
01/16/2017 17:45,2,0.000,ALERT,211.70,300.57,59.965,1484606703,"274151322000095","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,910339.6,910339.6,20748,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1484606737,1502990.00
01/16/2017 17:45,2,0.000,ALERT,212.38,301.77,59.981,1484606703,"201051344000988","219011344069620",0.00,5.50,0,297.26,313.20,0.0,0.0,0.000,565812.7,565812.7,21028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1484606739,1502991.00
01/16/2017 17:45,2,0.000,ALERT,211.25,298.77,59.975,1484606703,"201051344001025","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,608916.3,608916.3,21059,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1484606741,1502992.00
01/16/2017 17:45,2,0.000,ALERT,212.61,302.07,59.991,1484606703,"201051344000458","219011344069620",0.00,6.70,0,299.67,313.50,0.0,0.0,0.000,612365.5,612365.5,20771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1484606743,1502993.00
01/16/2017 17:45,2,0.000,ALERT,213.06,301.77,59.981,1484606703,"201051344000853","219011344069620",0.00,5.00,0,299.67,313.50,0.0,0.0,0.000,611017.1,611017.1,20704,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1484606745,1502994.00
01/16/2017 17:45,2,0.000,ALERT,211.70,299.67,59.975,1484606703,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,608042.2,608042.2,20959,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1484606747,1502995.00
01/16/2017 17:45,2,0.000,ALERT,211.48,299.37,59.991,1484606703,"201051344000917","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,605042.8,605042.8,20969,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1484606748,1502996.00
01/16/2017 17:45,2,0.000,ALERT,211.70,299.97,60.007,1484606703,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,611007.9,611007.9,20833,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1484606750,1502997.00
01/16/2017 17:45,2,0.000,ALERT,211.25,298.77,59.986,1484606703,"201051344000651","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,603546.1,603546.1,21004,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1484606752,1502998.00
01/16/2017 17:45,2,0.000,ALERT,211.48,299.97,60.028,1484606703,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,827648.8,827648.8,20690,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1484606754,1502999.00
01/16/2017 17:45,2,0.000,ALERT,212.38,299.07,60.007,1484606703,"274151322000068","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,717930.3,717930.3,21148,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484606756,1503000.00
01/16/2017 17:45,2,0.000,ALERT,211.03,299.67,60.007,1484606703,"201051344001135","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,599200.0,599200.0,21052,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1484606758,1503001.00
01/16/2017 17:45,2,0.000,ALERT,212.38,302.37,59.991,1484606703,"201051344000594","219011344069620",0.00,7.70,0,299.37,315.90,0.0,0.0,0.000,614807.4,614807.4,20943,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1484606759,1503002.00
01/16/2017 17:45,2,0.000,ALERT,211.48,299.37,60.023,1484606703,"201051344001203","219011344069620",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,607539.2,607539.2,21054,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484606761,1503003.00
01/16/2017 17:45,2,0.000,ALERT,211.70,300.27,59.944,1484606703,"274151322000054","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,843874.6,843874.6,20770,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1484606763,1503004.00
01/16/2017 17:45,2,0.000,ALERT,212.83,301.47,60.028,1484606703,"201051344000867","219011344069620",0.00,6.70,0,299.37,314.40,0.0,0.0,0.000,601237.5,601237.5,21034,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1484606765,1503005.00
