ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 17:45,2,0.000,ALERT,211.25,299.67,59.996,1484606703,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,604564.3,604564.3,20972,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1484606767,1503006.00
01/16/2017 17:45,2,0.000,ALERT,212.61,301.77,59.981,1484606703,"201051344000900","219011344069620",0.00,5.00,0,299.07,313.80,0.0,0.0,0.000,620183.7,620183.7,20625,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1484606769,1503007.00
01/16/2017 17:45,2,0.000,ALERT,212.83,301.47,59.991,1484606703,"201051344000648","219011344069620",0.00,5.50,0,298.77,313.80,0.0,0.0,0.000,609793.1,609793.1,20609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1484606771,1503008.00
01/16/2017 17:45,2,0.000,ALERT,212.61,302.68,59.996,1484606703,"201051344000569","219011344069620",0.00,5.50,0,299.97,314.10,0.0,0.0,0.000,620472.9,620472.9,20636,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1484606772,1503009.00
01/16/2017 17:45,2,0.000,ALERT,212.61,302.37,59.991,1484606703,"201051344000983","219011344069620",0.00,5.50,0,299.67,313.50,0.0,0.0,0.000,613293.4,613293.4,20760,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1484606774,1503010.00
01/16/2017 17:45,2,0.000,ALERT,212.38,301.77,59.996,1484606703,"201051344001158","219011344069620",0.00,5.50,0,298.77,312.89,0.0,0.0,0.000,601923.3,601923.3,20952,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1484606776,1503011.00
01/16/2017 17:45,2,0.000,ALERT,213.06,302.68,59.954,1484606703,"201051344000576","219011344069620",0.00,5.00,0,299.67,314.40,0.0,0.0,0.000,612445.4,612445.4,20659,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484606778,1503012.00
01/16/2017 17:45,2,0.000,ALERT,211.93,299.37,59.996,1484606703,"274151322000087","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,815901.7,815901.7,20966,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1484606780,1503013.00
01/16/2017 18:00,2,0.000,ALERT,212.61,301.77,59.965,1484607603,"201051344000645","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,611754.0,611754.0,20635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607605,1503014.00
01/16/2017 18:00,2,0.000,ALERT,211.25,298.77,60.034,1484607603,"274151322000085","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,842619.6,842619.6,20777,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607607,1503015.00
01/16/2017 18:00,2,0.000,ALERT,212.61,301.47,59.991,1484607603,"201051344000633","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,601045.2,601045.2,21009,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607609,1503016.00
01/16/2017 18:00,2,0.000,ALERT,212.16,301.77,59.996,1484607603,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,603831.0,603831.0,20987,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607611,1503017.00
01/16/2017 18:00,2,0.000,ALERT,211.03,299.97,60.007,1484607603,"201051344000646","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,600252.6,600252.6,20970,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607613,1503018.00
01/16/2017 18:00,2,0.000,ALERT,211.03,298.77,59.991,1484607603,"274151322000052","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,870634.9,870634.9,20539,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607614,1503019.00
01/16/2017 18:00,2,0.000,ALERT,210.80,299.97,60.002,1484607603,"201051344000585","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,610742.7,610742.7,21032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607616,1503020.00
01/16/2017 18:00,2,0.000,ALERT,210.57,299.97,60.007,1484607603,"201051344001230","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,603615.6,603615.6,20890,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607618,1503021.00
01/16/2017 18:00,2,0.000,ALERT,211.25,300.57,60.023,1484607603,"201051344000582","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,595526.3,595526.3,21003,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607620,1503022.00
01/16/2017 18:00,2,0.000,ALERT,210.57,299.97,60.007,1484607603,"201051344000955","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,610703.1,610703.1,20961,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607622,1503023.00
01/16/2017 18:00,2,0.000,ALERT,211.03,298.17,60.002,1484607603,"274151322000094","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,716975.5,716975.5,21249,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607624,1503024.00
01/16/2017 18:00,2,0.000,ALERT,211.93,302.37,60.012,1484607603,"201051344000579","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,619279.9,619279.9,20907,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607626,1503025.00
01/16/2017 18:00,2,0.000,ALERT,210.80,300.27,60.007,1484607603,"201051344000890","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,607672.6,607672.6,21031,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607627,1503026.00
01/16/2017 18:00,2,0.000,ALERT,210.80,299.67,60.018,1484607603,"201051344000438","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,608729.1,608729.1,21043,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607629,1503027.00
01/16/2017 18:00,2,0.000,ALERT,211.03,299.07,59.986,1484607603,"201051344000417","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,593594.4,593594.4,21156,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607631,1503028.00
01/16/2017 18:00,2,0.000,ALERT,211.48,299.67,60.012,1484607603,"274151322000083","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,862301.5,862301.5,20574,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607633,1503029.00
01/16/2017 18:00,2,0.000,ALERT,211.70,299.37,59.965,1484607603,"274151322000076","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,919302.5,919302.5,20687,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607634,1503030.00
01/16/2017 18:00,2,0.000,ALERT,212.16,302.68,60.007,1484607603,"201051344000868","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,602354.4,602354.4,21000,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607636,1503031.00
01/16/2017 18:00,2,0.000,ALERT,211.25,300.27,59.991,1484607603,"274151322000095","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,910339.6,910339.6,20750,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607638,1503032.00
01/16/2017 18:00,2,0.000,ALERT,211.93,302.07,60.002,1484607603,"201051344000988","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,565812.7,565812.7,21030,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607640,1503033.00
01/16/2017 18:00,2,0.000,ALERT,210.80,299.37,60.002,1484607603,"201051344001025","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,608916.3,608916.3,21061,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607642,1503034.00
01/16/2017 18:00,2,0.000,ALERT,211.93,302.07,60.002,1484607603,"201051344000458","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,612365.5,612365.5,20773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607644,1503035.00
01/16/2017 18:00,2,0.000,ALERT,212.61,301.77,60.034,1484607603,"201051344000853","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,611017.1,611017.1,20706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607645,1503036.00
01/16/2017 18:00,2,0.000,ALERT,211.48,299.97,59.996,1484607603,"201051344000685","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,608042.2,608042.2,20961,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607647,1503037.00
01/16/2017 18:00,2,0.000,ALERT,211.25,299.67,59.965,1484607603,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,605042.8,605042.8,20971,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607649,1503038.00
01/16/2017 18:00,2,0.000,ALERT,211.25,300.27,60.002,1484607603,"201051344001145","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,611007.9,611007.9,20835,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607651,1503039.00
01/16/2017 18:00,2,0.000,ALERT,211.25,299.37,60.012,1484607603,"201051344000651","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,603546.1,603546.1,21006,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607653,1503040.00
01/16/2017 18:00,2,0.000,ALERT,210.80,299.07,59.986,1484607603,"274151322000088","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,827648.8,827648.8,20692,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607654,1503041.00
01/16/2017 18:00,2,0.000,ALERT,211.70,298.47,59.996,1484607603,"274151322000068","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,717930.3,717930.3,21150,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607656,1503042.00
01/16/2017 18:00,2,0.000,ALERT,210.80,299.67,60.007,1484607603,"201051344001135","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,599200.0,599200.0,21054,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607658,1503043.00
01/16/2017 18:00,2,0.000,ALERT,211.93,302.37,60.007,1484607603,"201051344000594","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,614807.4,614807.4,20945,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607660,1503044.00
01/16/2017 18:00,2,0.000,ALERT,210.80,299.37,60.007,1484607603,"201051344001203","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,607539.2,607539.2,21056,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607661,1503045.00
01/16/2017 18:00,2,0.000,ALERT,211.03,299.07,60.002,1484607603,"274151322000054","219011344069620",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,843874.6,843874.6,20772,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607663,1503046.00
01/16/2017 18:00,2,0.000,ALERT,212.61,301.47,60.002,1484607603,"201051344000867","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,601237.5,601237.5,21036,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607665,1503047.00
01/16/2017 18:00,2,0.000,ALERT,210.80,299.67,60.007,1484607603,"201051344001093","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,604564.3,604564.3,20974,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607667,1503048.00
01/16/2017 18:00,2,0.000,ALERT,212.16,302.37,60.007,1484607603,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,620183.7,620183.7,20627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607669,1503049.00
01/16/2017 18:00,2,0.000,ALERT,212.38,301.47,60.007,1484607603,"201051344000648","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,609793.1,609793.1,20611,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607671,1503050.00
01/16/2017 18:00,2,0.000,ALERT,212.16,302.68,60.034,1484607603,"201051344000569","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,620472.9,620472.9,20638,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607672,1503051.00
01/16/2017 18:00,2,0.000,ALERT,212.16,302.37,60.007,1484607603,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,613293.4,613293.4,20762,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607674,1503052.00
01/16/2017 18:00,2,0.000,ALERT,212.16,301.77,60.007,1484607603,"201051344001158","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,601923.3,601923.3,20954,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607676,1503053.00
01/16/2017 18:00,2,0.000,ALERT,212.61,302.68,60.028,1484607603,"201051344000576","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,612445.4,612445.4,20661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484607678,1503054.00
01/16/2017 18:00,2,0.000,ALERT,211.25,298.77,60.023,1484607603,"274151322000087","219011344069620",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,815901.7,815901.7,20968,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484607679,1503055.00
01/16/2017 18:15,2,0.000,ALERT,212.38,301.17,59.959,1484608503,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,611754.0,611754.0,20637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608505,1503056.00
01/16/2017 18:15,2,0.000,ALERT,211.25,298.77,59.959,1484608503,"274151322000085","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,842619.6,842619.6,20779,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608507,1503057.00
01/16/2017 18:15,2,0.000,ALERT,212.61,300.87,59.944,1484608503,"201051344000633","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,601045.2,601045.2,21011,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608509,1503058.00
01/16/2017 18:15,2,0.000,ALERT,211.93,300.87,59.965,1484608503,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,603831.0,603831.0,20989,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608511,1503059.00
01/16/2017 18:15,2,0.000,ALERT,210.57,299.37,59.954,1484608503,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,600252.6,600252.6,20972,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608512,1503060.00
01/16/2017 18:15,2,0.000,ALERT,211.25,299.07,59.981,1484608503,"274151322000052","219011344069620",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,870634.9,870634.9,20541,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608514,1503061.00
01/16/2017 18:15,2,0.000,ALERT,210.57,299.67,59.965,1484608503,"201051344000585","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,610742.7,610742.7,21034,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608516,1503062.00
01/16/2017 18:15,2,0.000,ALERT,210.35,299.67,59.975,1484608503,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,603615.6,603615.6,20892,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608518,1503063.00
01/16/2017 18:15,2,0.000,ALERT,211.25,300.27,59.965,1484608503,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,595526.3,595526.3,21005,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608520,1503064.00
01/16/2017 18:15,2,0.000,ALERT,210.35,299.67,59.954,1484608503,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,610703.1,610703.1,20963,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608521,1503065.00
01/16/2017 18:15,2,0.000,ALERT,211.48,298.47,59.965,1484608503,"274151322000094","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,716975.5,716975.5,21251,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608523,1503066.00
01/16/2017 18:15,2,0.000,ALERT,211.93,301.77,59.917,1484608503,"201051344000579","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,619279.9,619279.9,20909,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608525,1503067.00
01/16/2017 18:15,2,0.000,ALERT,210.35,299.67,59.954,1484608503,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,607672.6,607672.6,21033,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608527,1503068.00
01/16/2017 18:15,2,0.000,ALERT,210.80,299.37,59.954,1484608503,"201051344000438","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,608729.1,608729.1,21045,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608529,1503069.00
01/16/2017 18:15,2,0.000,ALERT,211.03,298.77,59.954,1484608503,"201051344000417","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,593594.4,593594.4,21158,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608530,1503070.00
01/16/2017 18:15,2,0.000,ALERT,211.25,299.07,59.944,1484608503,"274151322000083","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,862301.5,862301.5,20576,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608532,1503071.00
01/16/2017 18:15,2,0.000,ALERT,211.93,299.07,59.912,1484608503,"274151322000076","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,919302.5,919302.5,20689,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608534,1503072.00
01/16/2017 18:15,2,0.000,ALERT,211.93,301.77,59.907,1484608503,"201051344000868","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,602354.4,602354.4,21002,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608536,1503073.00
01/16/2017 18:15,2,0.000,ALERT,211.25,299.37,59.954,1484608503,"274151322000095","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,910339.6,910339.6,20752,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608538,1503074.00
01/16/2017 18:15,2,0.000,ALERT,211.93,301.17,59.907,1484608503,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,565812.7,565812.7,21032,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608539,1503075.00
01/16/2017 18:15,2,0.000,ALERT,210.35,298.47,59.907,1484608503,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,608916.3,608916.3,21063,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608541,1503076.00
01/16/2017 18:15,2,0.000,ALERT,211.70,301.17,59.949,1484608503,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,612365.5,612365.5,20775,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608543,1503077.00
01/16/2017 18:15,2,0.000,ALERT,212.38,301.17,59.928,1484608503,"201051344000853","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,611017.1,611017.1,20708,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608545,1503078.00
01/16/2017 18:15,2,0.000,ALERT,211.03,299.37,59.938,1484608503,"201051344000685","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,608042.2,608042.2,20963,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608547,1503079.00
01/16/2017 18:15,2,0.000,ALERT,210.80,299.07,59.949,1484608503,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,605042.8,605042.8,20973,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608548,1503080.00
01/16/2017 18:15,2,0.000,ALERT,211.03,299.67,59.912,1484608503,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,611007.9,611007.9,20837,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608550,1503081.00
01/16/2017 18:15,2,0.000,ALERT,211.03,298.77,59.944,1484608503,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,603546.1,603546.1,21008,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608552,1503082.00
01/16/2017 18:15,2,0.000,ALERT,210.57,297.87,59.975,1484608503,"274151322000088","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,827648.8,827648.8,20694,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608554,1503083.00
01/16/2017 18:15,2,0.000,ALERT,211.93,298.17,59.949,1484608503,"274151322000068","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,717930.3,717930.3,21152,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608555,1503084.00
01/16/2017 18:15,2,0.000,ALERT,210.35,299.07,59.959,1484608503,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,599200.0,599200.0,21056,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608557,1503085.00
01/16/2017 18:15,2,0.000,ALERT,211.70,301.47,59.954,1484608503,"201051344000594","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,614807.4,614807.4,20947,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608559,1503086.00
01/16/2017 18:15,2,0.000,ALERT,210.80,299.07,59.944,1484608503,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,607539.2,607539.2,21058,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608561,1503087.00
01/16/2017 18:15,2,0.000,ALERT,211.03,298.17,59.954,1484608503,"274151322000054","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,843874.6,843874.6,20774,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608563,1503088.00
01/16/2017 18:15,2,0.000,ALERT,212.16,300.57,59.959,1484608503,"201051344000867","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,601237.5,601237.5,21038,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608565,1503089.00
01/16/2017 18:15,2,0.000,ALERT,210.80,299.37,59.954,1484608503,"201051344001093","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,604564.3,604564.3,20976,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608566,1503090.00
01/16/2017 18:15,2,0.000,ALERT,211.93,301.17,59.949,1484608503,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,620183.7,620183.7,20629,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608568,1503091.00
01/16/2017 18:15,2,0.000,ALERT,212.38,300.57,59.954,1484608503,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,609793.1,609793.1,20613,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608570,1503092.00
01/16/2017 18:15,2,0.000,ALERT,211.93,301.47,59.954,1484608503,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,620472.9,620472.9,20640,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608572,1503093.00
01/16/2017 18:15,2,0.000,ALERT,211.93,301.17,59.917,1484608503,"201051344000983","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,613293.4,613293.4,20764,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608573,1503094.00
01/16/2017 18:15,2,0.000,ALERT,212.16,300.87,59.949,1484608503,"201051344001158","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,601923.3,601923.3,20956,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608575,1503095.00
01/16/2017 18:15,2,0.000,ALERT,212.38,301.17,59.959,1484608503,"201051344000576","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,612445.4,612445.4,20663,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484608577,1503096.00
01/16/2017 18:15,2,0.000,ALERT,211.03,298.17,59.944,1484608503,"274151322000087","219011344069620",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,815901.7,815901.7,20970,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484608579,1503097.00
01/16/2017 18:30,2,0.000,ALERT,212.38,300.87,60.002,1484609404,"201051344000645","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,611754.0,611754.0,20639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609406,1503098.00
01/16/2017 18:30,2,0.000,ALERT,211.48,298.17,59.996,1484609404,"274151322000085","219011344069620",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,842619.6,842619.6,20781,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609407,1503099.00
01/16/2017 18:30,2,0.000,ALERT,212.61,300.57,59.991,1484609404,"201051344000633","219011344069620",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,601045.2,601045.2,21013,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609409,1503100.00
01/16/2017 18:30,2,0.000,ALERT,212.16,300.87,59.991,1484609404,"201051344000469","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,603831.0,603831.0,20991,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609411,1503101.00
01/16/2017 18:30,2,0.000,ALERT,210.80,299.07,60.039,1484609404,"201051344000646","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,600252.6,600252.6,20974,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609413,1503102.00
01/16/2017 18:30,2,0.000,ALERT,211.03,299.07,59.986,1484609404,"274151322000052","219011344069620",0.00,4.50,0,296.36,303.58,0.0,0.0,0.000,870634.9,870634.9,20543,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609415,1503103.00
01/16/2017 18:30,2,0.000,ALERT,211.03,299.07,59.975,1484609404,"201051344000585","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,610742.7,610742.7,21036,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609416,1503104.00
01/16/2017 18:30,2,0.000,ALERT,210.80,299.07,60.023,1484609404,"201051344001230","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,603615.6,603615.6,20894,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609418,1503105.00
01/16/2017 18:30,2,0.000,ALERT,211.25,299.67,60.034,1484609404,"201051344000582","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,595526.3,595526.3,21007,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609420,1503106.00
01/16/2017 18:30,2,0.000,ALERT,210.35,298.77,60.023,1484609404,"201051344000955","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,610703.1,610703.1,20965,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609422,1503107.00
01/16/2017 18:30,2,0.000,ALERT,211.25,297.57,59.986,1484609404,"274151322000094","219011344069620",0.00,5.00,0,296.06,302.37,0.0,0.0,0.000,716975.5,716975.5,21253,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609423,1503108.00
01/16/2017 18:30,2,0.000,ALERT,211.93,301.17,59.981,1484609404,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,619279.9,619279.9,20911,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609425,1503109.00
01/16/2017 18:30,2,0.000,ALERT,210.57,299.37,59.975,1484609404,"201051344000890","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,607672.6,607672.6,21035,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609427,1503110.00
01/16/2017 18:30,2,0.000,ALERT,210.80,299.07,59.975,1484609404,"201051344000438","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,608729.1,608729.1,21047,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609429,1503111.00
01/16/2017 18:30,2,0.000,ALERT,211.03,298.47,59.965,1484609404,"201051344000417","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,593594.4,593594.4,21160,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609431,1503112.00
01/16/2017 18:30,2,0.000,ALERT,211.25,299.37,59.975,1484609404,"274151322000083","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,862301.5,862301.5,20578,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609433,1503113.00
01/16/2017 18:30,2,0.000,ALERT,211.48,297.87,59.933,1484609404,"274151322000076","219011344069620",0.00,4.50,0,296.66,302.98,0.0,0.0,0.000,919302.5,919302.5,20691,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609435,1503114.00
01/16/2017 18:30,2,0.000,ALERT,211.93,301.47,59.975,1484609404,"201051344000868","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,602354.4,602354.4,21004,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609437,1503115.00
01/16/2017 18:30,2,0.000,ALERT,211.03,299.07,59.970,1484609404,"274151322000095","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,910339.6,910339.6,20754,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609439,1503116.00
01/16/2017 18:30,2,0.000,ALERT,211.93,300.87,59.933,1484609404,"201051344000988","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,565812.7,565812.7,21034,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609440,1503117.00
01/16/2017 18:30,2,0.000,ALERT,210.80,298.47,59.996,1484609404,"201051344001025","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,608916.3,608916.3,21065,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609442,1503118.00
01/16/2017 18:30,2,0.000,ALERT,211.70,300.87,59.970,1484609404,"201051344000458","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,612365.5,612365.5,20777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609444,1503119.00
01/16/2017 18:30,2,0.000,ALERT,212.38,300.87,59.949,1484609404,"201051344000853","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,611017.1,611017.1,20710,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609446,1503120.00
01/16/2017 18:30,2,0.000,ALERT,211.03,299.07,59.959,1484609404,"201051344000685","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,608042.2,608042.2,20965,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609448,1503121.00
01/16/2017 18:30,2,0.000,ALERT,210.80,298.17,59.965,1484609404,"201051344000917","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,605042.8,605042.8,20975,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609450,1503122.00
01/16/2017 18:30,2,0.000,ALERT,211.03,299.07,59.965,1484609404,"201051344001145","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,611007.9,611007.9,20839,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609451,1503123.00
01/16/2017 18:30,2,0.000,ALERT,210.80,297.87,59.965,1484609404,"201051344000651","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,603546.1,603546.1,21010,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609453,1503124.00
01/16/2017 18:30,2,0.000,ALERT,210.57,297.87,59.965,1484609404,"274151322000088","219011344069620",0.00,4.00,0,296.36,302.68,0.0,0.0,0.000,827648.8,827648.8,20696,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609455,1503125.00
01/16/2017 18:30,2,0.000,ALERT,211.70,297.26,59.970,1484609404,"274151322000068","219011344069620",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,717930.3,717930.3,21154,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609457,1503126.00
01/16/2017 18:30,2,0.000,ALERT,210.57,298.77,59.965,1484609404,"201051344001135","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,599200.0,599200.0,21058,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609459,1503127.00
01/16/2017 18:30,2,0.000,ALERT,211.70,301.47,59.986,1484609404,"201051344000594","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,614807.4,614807.4,20949,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609460,1503128.00
01/16/2017 18:30,2,0.000,ALERT,211.03,298.77,59.959,1484609404,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,607539.2,607539.2,21060,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609462,1503129.00
01/16/2017 18:30,2,0.000,ALERT,210.80,297.87,59.965,1484609404,"274151322000054","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,843874.6,843874.6,20776,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609464,1503130.00
01/16/2017 18:30,2,0.000,ALERT,212.16,300.27,60.007,1484609404,"201051344000867","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,601237.5,601237.5,21040,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609466,1503131.00
01/16/2017 18:30,2,0.000,ALERT,210.80,298.77,59.975,1484609404,"201051344001093","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,604564.3,604564.3,20978,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609468,1503132.00
01/16/2017 18:30,2,0.000,ALERT,211.93,300.87,59.981,1484609404,"201051344000900","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,620183.7,620183.7,20631,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609469,1503133.00
01/16/2017 18:30,2,0.000,ALERT,212.16,300.27,59.986,1484609404,"201051344000648","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,609793.1,609793.1,20615,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609471,1503134.00
01/16/2017 18:30,2,0.000,ALERT,211.70,301.17,59.981,1484609404,"201051344000569","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,620472.9,620472.9,20642,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609473,1503135.00
01/16/2017 18:30,2,0.000,ALERT,211.70,300.87,59.981,1484609404,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,613293.4,613293.4,20766,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609475,1503136.00
01/16/2017 18:30,2,0.000,ALERT,211.93,300.87,59.986,1484609404,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,601923.3,601923.3,20958,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609477,1503137.00
01/16/2017 18:30,2,0.000,ALERT,212.38,301.17,60.028,1484609404,"201051344000576","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,612445.4,612445.4,20665,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484609478,1503138.00
01/16/2017 18:30,2,0.000,ALERT,211.03,297.57,59.986,1484609404,"274151322000087","219011344069620",0.00,6.30,0,295.76,302.37,0.0,0.0,0.000,815901.7,815901.7,20972,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484609480,1503139.00
01/16/2017 18:45,2,0.000,ALERT,212.38,300.27,59.975,1484610303,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,611754.0,611754.0,20641,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610305,1503140.00
01/16/2017 18:45,2,0.000,ALERT,211.03,298.17,59.965,1484610303,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,842619.6,842619.6,20783,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610307,1503141.00
01/16/2017 18:45,2,0.000,ALERT,212.61,300.27,59.975,1484610303,"201051344000633","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,601045.2,601045.2,21015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610309,1503142.00
01/16/2017 18:45,2,0.000,ALERT,211.93,300.57,59.975,1484610303,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,603831.0,603831.0,20993,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610311,1503143.00
01/16/2017 18:45,2,0.000,ALERT,210.57,298.77,59.975,1484610303,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,600252.6,600252.6,20976,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610312,1503144.00
01/16/2017 18:45,2,0.000,ALERT,210.80,297.87,59.928,1484610303,"274151322000052","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,870634.9,870634.9,20545,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610314,1503145.00
01/16/2017 18:45,2,0.000,ALERT,210.80,298.77,60.012,1484610303,"201051344000585","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,610742.7,610742.7,21038,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610316,1503146.00
01/16/2017 18:45,2,0.000,ALERT,210.57,299.07,59.975,1484610303,"201051344001230","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,603615.6,603615.6,20896,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610318,1503147.00
01/16/2017 18:45,2,0.000,ALERT,211.25,299.37,59.970,1484610303,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,595526.3,595526.3,21009,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610320,1503148.00
01/16/2017 18:45,2,0.000,ALERT,210.35,298.47,59.970,1484610303,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,610703.1,610703.1,20967,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610321,1503149.00
01/16/2017 18:45,2,0.000,ALERT,211.25,297.57,59.975,1484610303,"274151322000094","219011344069620",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,716975.5,716975.5,21255,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610323,1503150.00
