ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 18:45,2,0.000,ALERT,211.93,300.87,59.975,1484610303,"201051344000579","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,619279.9,619279.9,20913,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610325,1503151.00
01/16/2017 18:45,2,0.000,ALERT,210.57,298.77,59.975,1484610303,"201051344000890","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,607672.6,607672.6,21037,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610327,1503152.00
01/16/2017 18:45,2,0.000,ALERT,210.80,298.77,59.944,1484610303,"201051344000438","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,608729.1,608729.1,21049,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610329,1503153.00
01/16/2017 18:45,2,0.000,ALERT,210.80,297.87,59.975,1484610303,"201051344000417","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,593594.4,593594.4,21162,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610330,1503154.00
01/16/2017 18:45,2,0.000,ALERT,211.25,298.47,59.975,1484610303,"274151322000083","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,862301.5,862301.5,20580,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610332,1503155.00
01/16/2017 18:45,2,0.000,ALERT,211.70,298.47,59.981,1484610303,"274151322000076","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,919302.5,919302.5,20693,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610334,1503156.00
01/16/2017 18:45,2,0.000,ALERT,211.70,300.57,60.002,1484610303,"201051344000868","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,602354.4,602354.4,21006,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610336,1503157.00
01/16/2017 18:45,2,0.000,ALERT,211.03,299.37,60.007,1484610303,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,910339.6,910339.6,20756,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610338,1503158.00
01/16/2017 18:45,2,0.000,ALERT,211.70,299.97,59.965,1484610303,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,565812.7,565812.7,21036,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610340,1503159.00
01/16/2017 18:45,2,0.000,ALERT,210.57,297.57,59.970,1484610303,"201051344001025","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,608916.3,608916.3,21067,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610341,1503160.00
01/16/2017 18:45,2,0.000,ALERT,211.70,300.57,59.970,1484610303,"201051344000458","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,612365.5,612365.5,20779,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610343,1503161.00
01/16/2017 18:45,2,0.000,ALERT,212.38,300.27,59.975,1484610303,"201051344000853","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,611017.1,611017.1,20712,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610345,1503162.00
01/16/2017 18:45,2,0.000,ALERT,211.03,298.77,60.023,1484610303,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,608042.2,608042.2,20967,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610347,1503163.00
01/16/2017 18:45,2,0.000,ALERT,211.03,298.47,60.002,1484610303,"201051344000917","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,605042.8,605042.8,20977,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610349,1503164.00
01/16/2017 18:45,2,0.000,ALERT,211.03,298.77,60.018,1484610303,"201051344001145","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,611007.9,611007.9,20841,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610351,1503165.00
01/16/2017 18:45,2,0.000,ALERT,211.03,298.17,59.986,1484610303,"201051344000651","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,603546.1,603546.1,21012,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610352,1503166.00
01/16/2017 18:45,2,0.000,ALERT,210.80,298.17,59.959,1484610303,"274151322000088","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,827648.8,827648.8,20698,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610354,1503167.00
01/16/2017 18:45,2,0.000,ALERT,211.70,297.57,59.986,1484610303,"274151322000068","219011344069620",0.00,4.50,0,296.06,299.37,0.0,0.0,0.000,717930.3,717930.3,21156,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610356,1503168.00
01/16/2017 18:45,2,0.000,ALERT,210.35,298.47,60.028,1484610303,"201051344001135","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,599200.0,599200.0,21060,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610358,1503169.00
01/16/2017 18:45,2,0.000,ALERT,211.70,301.17,59.986,1484610303,"201051344000594","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,614807.4,614807.4,20951,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610360,1503170.00
01/16/2017 18:45,2,0.000,ALERT,210.80,298.17,59.986,1484610303,"201051344001203","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,607539.2,607539.2,21062,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610361,1503171.00
01/16/2017 18:45,2,0.000,ALERT,211.03,298.47,59.981,1484610303,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,843874.6,843874.6,20778,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610363,1503172.00
01/16/2017 18:45,2,0.000,ALERT,212.16,299.67,59.986,1484610303,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,601237.5,601237.5,21042,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610365,1503173.00
01/16/2017 18:45,2,0.000,ALERT,210.80,298.77,59.981,1484610303,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,604564.3,604564.3,20980,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610367,1503174.00
01/16/2017 18:45,2,0.000,ALERT,211.70,300.27,59.986,1484610303,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,620183.7,620183.7,20633,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610369,1503175.00
01/16/2017 18:45,2,0.000,ALERT,211.93,299.37,59.975,1484610303,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,609793.1,609793.1,20617,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610370,1503176.00
01/16/2017 18:45,2,0.000,ALERT,211.93,300.87,59.986,1484610303,"201051344000569","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,620472.9,620472.9,20644,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610372,1503177.00
01/16/2017 18:45,2,0.000,ALERT,211.93,300.57,60.007,1484610303,"201051344000983","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,613293.4,613293.4,20768,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610374,1503178.00
01/16/2017 18:45,2,0.000,ALERT,211.93,299.97,59.981,1484610303,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,601923.3,601923.3,20960,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484610376,1503179.00
01/16/2017 18:45,2,0.000,ALERT,212.16,300.57,60.002,1484610303,"201051344000576","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,612445.4,612445.4,20667,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610378,1503180.00
01/16/2017 18:45,2,0.000,ALERT,211.25,297.57,59.970,1484610303,"274151322000087","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,815901.7,815901.7,20974,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484610379,1503181.00
01/16/2017 19:00,2,0.000,ALERT,212.38,301.17,59.986,1484611203,"201051344000645","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,611754.0,611754.0,20643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484611205,1503182.00
01/16/2017 19:00,2,0.000,ALERT,211.03,298.47,59.986,1484611203,"274151322000085","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,842619.6,842619.6,20785,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611207,1503183.00
01/16/2017 19:00,2,0.000,ALERT,212.61,300.87,59.986,1484611203,"201051344000633","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,601045.2,601045.2,21017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484611209,1503184.00
01/16/2017 19:00,2,0.000,ALERT,211.93,301.17,60.007,1484611203,"201051344000469","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,603831.0,603831.0,20995,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611211,1503185.00
01/16/2017 19:00,2,0.000,ALERT,210.80,299.67,59.981,1484611203,"201051344000646","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,600252.6,600252.6,20978,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484611212,1503186.00
01/16/2017 19:00,2,0.000,ALERT,210.80,298.47,59.933,1484611203,"274151322000052","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,870634.9,870634.9,20547,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611214,1503187.00
01/16/2017 19:00,2,0.000,ALERT,211.03,299.67,59.965,1484611203,"201051344000585","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,610742.7,610742.7,21040,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611216,1503188.00
01/16/2017 19:00,2,0.000,ALERT,211.03,299.97,59.954,1484611203,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,603615.6,603615.6,20898,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611218,1503189.00
01/16/2017 19:00,2,0.000,ALERT,211.48,300.57,60.007,1484611203,"201051344000582","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,595526.3,595526.3,21011,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611220,1503190.00
01/16/2017 19:00,2,0.000,ALERT,210.57,299.67,59.991,1484611203,"201051344000955","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,610703.1,610703.1,20969,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611222,1503191.00
01/16/2017 19:00,2,0.000,ALERT,211.25,298.47,59.981,1484611203,"274151322000094","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,716975.5,716975.5,21257,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484611223,1503192.00
01/16/2017 19:00,2,0.000,ALERT,211.93,301.77,59.981,1484611203,"201051344000579","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,619279.9,619279.9,20915,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611225,1503193.00
01/16/2017 19:00,2,0.000,ALERT,210.80,299.97,59.991,1484611203,"201051344000890","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,607672.6,607672.6,21039,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611227,1503194.00
01/16/2017 19:00,2,0.000,ALERT,211.25,299.67,59.986,1484611203,"201051344000438","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,608729.1,608729.1,21051,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484611229,1503195.00
01/16/2017 19:00,2,0.000,ALERT,211.25,299.07,59.975,1484611203,"201051344000417","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,593594.4,593594.4,21164,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611231,1503196.00
01/16/2017 19:00,2,0.000,ALERT,211.25,299.37,59.959,1484611203,"274151322000083","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,862301.5,862301.5,20582,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611232,1503197.00
01/16/2017 19:00,2,0.000,ALERT,211.70,298.47,59.981,1484611203,"274151322000076","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,919302.5,919302.5,20695,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611234,1503198.00
01/16/2017 19:00,2,0.000,ALERT,211.70,301.77,59.981,1484611203,"201051344000868","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,602354.4,602354.4,21008,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611236,1503199.00
01/16/2017 19:00,2,0.000,ALERT,211.03,299.67,59.991,1484611203,"274151322000095","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,910339.6,910339.6,20758,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611238,1503200.00
01/16/2017 19:00,2,0.000,ALERT,211.93,301.17,60.018,1484611203,"201051344000988","219011344069620",0.00,1.00,0,295.46,302.37,0.0,0.0,0.000,565812.7,565812.7,21038,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611239,1503201.00
01/16/2017 19:00,2,0.000,ALERT,210.80,299.07,59.986,1484611203,"201051344001025","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,608916.3,608916.3,21069,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484611241,1503202.00
01/16/2017 19:00,2,0.000,ALERT,211.93,301.77,59.996,1484611203,"201051344000458","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,612365.5,612365.5,20781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611243,1503203.00
01/16/2017 19:00,2,0.000,ALERT,212.61,301.17,59.986,1484611203,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,611017.1,611017.1,20714,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484611245,1503204.00
01/16/2017 19:00,2,0.000,ALERT,211.48,299.97,60.034,1484611203,"201051344000685","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,608042.2,608042.2,20969,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484611247,1503205.00
01/16/2017 19:00,2,0.000,ALERT,211.25,299.67,59.970,1484611203,"201051344000917","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,605042.8,605042.8,20979,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611248,1503206.00
01/16/2017 19:00,2,0.000,ALERT,211.25,299.97,59.981,1484611203,"201051344001145","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,611007.9,611007.9,20843,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611250,1503207.00
01/16/2017 19:00,2,0.000,ALERT,211.03,299.07,59.991,1484611203,"201051344000651","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,603546.1,603546.1,21014,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611252,1503208.00
01/16/2017 19:00,2,0.000,ALERT,210.57,299.07,59.981,1484611203,"274151322000088","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,827648.8,827648.8,20700,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611254,1503209.00
01/16/2017 19:00,2,0.000,ALERT,211.48,297.57,59.991,1484611203,"274151322000068","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,717930.3,717930.3,21158,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611256,1503210.00
01/16/2017 19:00,2,0.000,ALERT,210.57,299.67,59.996,1484611203,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,599200.0,599200.0,21062,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611258,1503211.00
01/16/2017 19:00,2,0.000,ALERT,211.70,301.77,59.991,1484611203,"201051344000594","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,614807.4,614807.4,20953,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611259,1503212.00
01/16/2017 19:00,2,0.000,ALERT,211.25,299.67,60.028,1484611203,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.98,0.0,0.0,0.000,607539.2,607539.2,21064,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611261,1503213.00
01/16/2017 19:00,2,0.000,ALERT,211.03,299.67,59.996,1484611203,"274151322000054","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,843874.6,843874.6,20780,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611263,1503214.00
01/16/2017 19:00,2,0.000,ALERT,212.16,300.57,59.991,1484611203,"201051344000867","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,601237.5,601237.5,21044,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611265,1503215.00
01/16/2017 19:00,2,0.000,ALERT,211.25,299.97,59.996,1484611203,"201051344001093","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,604564.3,604564.3,20982,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611266,1503216.00
01/16/2017 19:00,2,0.000,ALERT,211.93,301.47,60.002,1484611203,"201051344000900","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,620183.7,620183.7,20635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611268,1503217.00
01/16/2017 19:00,2,0.000,ALERT,212.16,300.57,59.996,1484611203,"201051344000648","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,609793.1,609793.1,20619,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611270,1503218.00
01/16/2017 19:00,2,0.000,ALERT,211.93,301.47,59.996,1484611203,"201051344000569","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,620472.9,620472.9,20646,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611272,1503219.00
01/16/2017 19:00,2,0.000,ALERT,211.93,301.47,59.996,1484611203,"201051344000983","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,613293.4,613293.4,20770,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611274,1503220.00
01/16/2017 19:00,2,0.000,ALERT,212.16,301.17,59.996,1484611203,"201051344001158","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,601923.3,601923.3,20962,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484611276,1503221.00
01/16/2017 19:00,2,0.000,ALERT,212.61,302.07,60.007,1484611203,"201051344000576","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,612445.4,612445.4,20669,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611277,1503222.00
01/16/2017 19:00,2,0.000,ALERT,210.57,296.96,60.023,1484611203,"274151322000087","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,815901.7,815901.7,20976,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484611279,1503223.00
01/16/2017 19:15,2,0.000,ALERT,212.38,300.87,59.970,1484612104,"201051344000645","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,611754.0,611754.0,20645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612106,1503224.00
01/16/2017 19:15,2,0.000,ALERT,211.25,299.37,59.959,1484612104,"274151322000085","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,842619.6,842619.6,20787,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484612107,1503225.00
01/16/2017 19:15,2,0.000,ALERT,212.61,300.87,60.002,1484612104,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,601045.2,601045.2,21019,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612109,1503226.00
01/16/2017 19:15,2,0.000,ALERT,211.93,300.87,59.975,1484612104,"201051344000469","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,603831.0,603831.0,20997,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612111,1503227.00
01/16/2017 19:15,2,0.000,ALERT,211.25,300.57,59.959,1484612104,"201051344000646","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,600252.6,600252.6,20980,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612113,1503228.00
01/16/2017 19:15,2,0.000,ALERT,211.03,299.07,59.996,1484612104,"274151322000052","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,870634.9,870634.9,20549,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612115,1503229.00
01/16/2017 19:15,2,0.000,ALERT,211.48,300.87,60.002,1484612104,"201051344000585","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,610742.7,610742.7,21042,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612116,1503230.00
01/16/2017 19:15,2,0.000,ALERT,211.25,301.17,59.949,1484612104,"201051344001230","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,603615.6,603615.6,20900,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484612118,1503231.00
01/16/2017 19:15,2,0.000,ALERT,211.93,301.47,59.986,1484612104,"201051344000582","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,595526.3,595526.3,21013,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612120,1503232.00
01/16/2017 19:15,2,0.000,ALERT,210.80,300.27,59.965,1484612104,"201051344000955","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,610703.1,610703.1,20971,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484612122,1503233.00
01/16/2017 19:15,2,0.000,ALERT,211.25,298.77,59.933,1484612104,"274151322000094","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,716975.5,716975.5,21259,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612124,1503234.00
01/16/2017 19:15,2,0.000,ALERT,211.93,301.77,59.991,1484612104,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,619279.9,619279.9,20917,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612125,1503235.00
01/16/2017 19:15,2,0.000,ALERT,211.25,301.17,59.917,1484612104,"201051344000890","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,607672.6,607672.6,21041,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612127,1503236.00
01/16/2017 19:15,2,0.000,ALERT,211.25,300.57,59.933,1484612104,"201051344000438","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,608729.1,608729.1,21053,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612129,1503237.00
01/16/2017 19:15,2,0.000,ALERT,211.48,300.27,59.954,1484612104,"201051344000417","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,593594.4,593594.4,21166,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612131,1503238.00
01/16/2017 19:15,2,0.000,ALERT,211.48,299.97,59.907,1484612104,"274151322000083","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,862301.5,862301.5,20584,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612133,1503239.00
01/16/2017 19:15,2,0.000,ALERT,211.70,299.07,59.949,1484612104,"274151322000076","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,919302.5,919302.5,20697,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612134,1503240.00
01/16/2017 19:15,2,0.000,ALERT,211.93,301.77,59.965,1484612104,"201051344000868","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,602354.4,602354.4,21010,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612136,1503241.00
01/16/2017 19:15,2,0.000,ALERT,211.25,300.27,59.970,1484612104,"274151322000095","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,910339.6,910339.6,20760,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612138,1503242.00
01/16/2017 19:15,2,0.000,ALERT,211.93,301.47,59.965,1484612104,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,565812.7,565812.7,21040,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484612140,1503243.00
01/16/2017 19:15,2,0.000,ALERT,211.25,299.97,60.002,1484612104,"201051344001025","219011344069620",0.00,-0.50,0,296.06,302.68,0.0,0.0,0.000,608916.3,608916.3,21071,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612142,1503244.00
01/16/2017 19:15,2,0.000,ALERT,211.93,301.47,59.949,1484612104,"201051344000458","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,612365.5,612365.5,20783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612144,1503245.00
01/16/2017 19:15,2,0.000,ALERT,212.61,301.17,59.954,1484612104,"201051344000853","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,611017.1,611017.1,20716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612145,1503246.00
01/16/2017 19:15,2,0.000,ALERT,211.70,300.87,59.933,1484612104,"201051344000685","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,608042.2,608042.2,20971,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612147,1503247.00
01/16/2017 19:15,2,0.000,ALERT,211.48,299.97,59.949,1484612104,"201051344000917","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,605042.8,605042.8,20981,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484612149,1503248.00
01/16/2017 19:15,2,0.000,ALERT,211.48,300.57,59.959,1484612104,"201051344001145","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,611007.9,611007.9,20845,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612151,1503249.00
01/16/2017 19:15,2,0.000,ALERT,211.48,299.97,59.965,1484612104,"201051344000651","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,603546.1,603546.1,21016,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612152,1503250.00
01/16/2017 19:15,2,0.000,ALERT,210.80,299.07,59.954,1484612104,"274151322000088","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,827648.8,827648.8,20702,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612154,1503251.00
01/16/2017 19:15,2,0.000,ALERT,211.70,298.17,59.954,1484612104,"274151322000068","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,717930.3,717930.3,21160,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612156,1503252.00
01/16/2017 19:15,2,0.000,ALERT,211.03,300.87,59.954,1484612104,"201051344001135","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,599200.0,599200.0,21064,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484612158,1503253.00
01/16/2017 19:15,2,0.000,ALERT,211.70,301.47,59.959,1484612104,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,614807.4,614807.4,20955,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612160,1503254.00
01/16/2017 19:15,2,0.000,ALERT,211.25,300.27,59.959,1484612104,"201051344001203","219011344069620",0.00,0.00,0,296.66,303.88,0.0,0.0,0.000,607539.2,607539.2,21066,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612162,1503255.00
01/16/2017 19:15,2,0.000,ALERT,211.03,298.47,59.949,1484612104,"274151322000054","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,843874.6,843874.6,20782,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612163,1503256.00
01/16/2017 19:15,2,0.000,ALERT,211.93,300.27,59.975,1484612104,"201051344000867","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,601237.5,601237.5,21046,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612165,1503257.00
01/16/2017 19:15,2,0.000,ALERT,211.25,300.57,60.002,1484612104,"201051344001093","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,604564.3,604564.3,20984,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484612167,1503258.00
01/16/2017 19:15,2,0.000,ALERT,211.93,301.77,59.965,1484612104,"201051344000900","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,620183.7,620183.7,20637,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612169,1503259.00
01/16/2017 19:15,2,0.000,ALERT,212.16,301.17,59.970,1484612104,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,609793.1,609793.1,20621,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612171,1503260.00
01/16/2017 19:15,2,0.000,ALERT,211.93,302.07,59.965,1484612104,"201051344000569","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,620472.9,620472.9,20648,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612173,1503261.00
01/16/2017 19:15,2,0.000,ALERT,211.93,301.77,59.965,1484612104,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,613293.4,613293.4,20772,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612174,1503262.00
01/16/2017 19:15,2,0.000,ALERT,211.93,300.87,59.970,1484612104,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,601923.3,601923.3,20964,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612176,1503263.00
01/16/2017 19:15,2,0.000,ALERT,212.38,301.47,59.959,1484612104,"201051344000576","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,612445.4,612445.4,20671,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612178,1503264.00
01/16/2017 19:15,2,0.000,ALERT,211.25,298.17,59.954,1484612104,"274151322000087","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,815901.7,815901.7,20978,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484612180,1503265.00
01/16/2017 19:30,2,0.000,ALERT,212.61,301.17,59.986,1484613003,"201051344000645","219011344069620",0.00,0.50,0,287.65,302.98,0.0,0.0,0.000,611754.0,611754.0,20647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613005,1503266.00
01/16/2017 19:30,2,0.000,ALERT,211.48,299.67,59.975,1484613003,"274151322000085","219011344069620",0.00,1.50,0,285.84,301.77,0.0,0.0,0.000,842619.6,842619.6,20789,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613007,1503267.00
01/16/2017 19:30,2,0.000,ALERT,212.61,300.87,59.981,1484613003,"201051344000633","219011344069620",0.00,0.00,0,286.14,302.68,0.0,0.0,0.000,601045.2,601045.2,21021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613009,1503268.00
01/16/2017 19:30,2,0.000,ALERT,212.38,301.47,59.981,1484613003,"201051344000469","219011344069620",0.00,-0.50,0,286.74,302.68,0.0,0.0,0.000,603831.0,603831.0,20999,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613011,1503269.00
01/16/2017 19:30,2,0.000,ALERT,211.70,301.17,59.981,1484613003,"201051344000646","219011344069620",0.00,0.00,0,286.44,302.37,0.0,0.0,0.000,600252.6,600252.6,20982,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613012,1503270.00
01/16/2017 19:30,2,0.000,ALERT,211.03,299.37,59.975,1484613003,"274151322000052","219011344069620",0.00,1.50,0,285.54,301.77,0.0,0.0,0.000,870634.9,870634.9,20551,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613014,1503271.00
01/16/2017 19:30,2,0.000,ALERT,211.70,300.87,59.986,1484613003,"201051344000585","219011344069620",0.00,0.50,0,286.44,302.37,0.0,0.0,0.000,610742.7,610742.7,21044,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613016,1503272.00
01/16/2017 19:30,2,0.000,ALERT,211.70,301.47,60.012,1484613003,"201051344001230","219011344069620",0.00,0.00,0,287.35,302.68,0.0,0.0,0.000,603615.6,603615.6,20902,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613018,1503273.00
01/16/2017 19:30,2,0.000,ALERT,212.16,301.77,59.954,1484613003,"201051344000582","219011344069620",0.00,-0.50,0,287.65,303.28,0.0,0.0,0.000,595526.3,595526.3,21015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613020,1503274.00
01/16/2017 19:30,2,0.000,ALERT,211.03,300.57,59.986,1484613003,"201051344000955","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,610703.1,610703.1,20973,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613021,1503275.00
01/16/2017 19:30,2,0.000,ALERT,211.48,299.37,59.981,1484613003,"274151322000094","219011344069620",0.00,1.00,0,285.24,301.17,0.0,0.0,0.000,716975.5,716975.5,21261,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613023,1503276.00
01/16/2017 19:30,2,0.000,ALERT,212.16,302.07,59.981,1484613003,"201051344000579","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,619279.9,619279.9,20919,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613025,1503277.00
01/16/2017 19:30,2,0.000,ALERT,211.70,301.47,59.986,1484613003,"201051344000890","219011344069620",0.00,0.50,0,287.35,303.28,0.0,0.0,0.000,607672.6,607672.6,21043,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613027,1503278.00
01/16/2017 19:30,2,0.000,ALERT,211.93,301.17,59.986,1484613003,"201051344000438","219011344069620",0.00,-0.50,0,287.05,302.68,0.0,0.0,0.000,608729.1,608729.1,21055,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613029,1503279.00
01/16/2017 19:30,2,0.000,ALERT,211.93,300.57,60.002,1484613003,"201051344000417","219011344069620",0.00,0.00,0,286.44,302.07,0.0,0.0,0.000,593594.4,593594.4,21168,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613030,1503280.00
01/16/2017 19:30,2,0.000,ALERT,211.48,300.57,59.986,1484613003,"274151322000083","219011344069620",0.00,1.50,0,286.14,302.07,0.0,0.0,0.000,862301.5,862301.5,20586,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613032,1503281.00
01/16/2017 19:30,2,0.000,ALERT,212.16,300.27,59.975,1484613003,"274151322000076","219011344069620",0.00,2.00,0,285.84,302.07,0.0,0.0,0.000,919302.5,919302.5,20699,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613034,1503282.00
01/16/2017 19:30,2,0.000,ALERT,211.93,302.07,59.981,1484613003,"201051344000868","219011344069620",0.00,0.00,0,288.25,303.88,0.0,0.0,0.000,602354.4,602354.4,21012,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613036,1503283.00
01/16/2017 19:30,2,0.000,ALERT,211.48,300.57,59.986,1484613003,"274151322000095","219011344069620",0.00,1.00,0,286.74,302.68,0.0,0.0,0.000,910339.6,910339.6,20762,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613038,1503284.00
01/16/2017 19:30,2,0.000,ALERT,211.93,301.17,59.975,1484613003,"201051344000988","219011344069620",0.00,0.50,0,285.24,302.68,0.0,0.0,0.000,565812.7,565812.7,21042,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613039,1503285.00
01/16/2017 19:30,2,0.000,ALERT,211.48,300.27,59.975,1484613003,"201051344001025","219011344069620",0.00,-0.50,0,286.14,302.68,0.0,0.0,0.000,608916.3,608916.3,21073,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613041,1503286.00
01/16/2017 19:30,2,0.000,ALERT,212.16,301.77,60.012,1484613003,"201051344000458","219011344069620",0.00,1.50,0,287.95,303.88,0.0,0.0,0.000,612365.5,612365.5,20785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613043,1503287.00
01/16/2017 19:30,2,0.000,ALERT,212.83,301.77,59.981,1484613003,"201051344000853","219011344069620",0.00,-0.50,0,287.65,303.28,0.0,0.0,0.000,611017.1,611017.1,20718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613045,1503288.00
01/16/2017 19:30,2,0.000,ALERT,212.16,301.17,60.028,1484613003,"201051344000685","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,608042.2,608042.2,20973,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613047,1503289.00
01/16/2017 19:30,2,0.000,ALERT,211.93,300.27,59.981,1484613003,"201051344000917","219011344069620",0.00,1.00,0,285.84,302.07,0.0,0.0,0.000,605042.8,605042.8,20983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613049,1503290.00
01/16/2017 19:30,2,0.000,ALERT,211.93,301.17,60.007,1484613003,"201051344001145","219011344069620",0.00,0.00,0,287.35,302.98,0.0,0.0,0.000,611007.9,611007.9,20847,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613051,1503291.00
01/16/2017 19:30,2,0.000,ALERT,211.93,300.57,59.991,1484613003,"201051344000651","219011344069620",0.00,-1.50,0,286.44,301.77,0.0,0.0,0.000,603546.1,603546.1,21018,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613053,1503292.00
01/16/2017 19:30,2,0.000,ALERT,211.03,299.07,59.970,1484613003,"274151322000088","219011344069620",0.00,2.00,0,285.24,301.17,0.0,0.0,0.000,827648.8,827648.8,20704,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613054,1503293.00
01/16/2017 19:30,2,0.000,ALERT,211.93,298.47,60.023,1484613003,"274151322000068","219011344069620",0.00,3.00,0,285.24,300.57,0.0,0.0,0.000,717930.3,717930.3,21162,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613056,1503294.00
01/16/2017 19:30,2,0.000,ALERT,211.48,301.17,59.981,1484613003,"201051344001135","219011344069620",0.00,0.00,0,287.05,302.68,0.0,0.0,0.000,599200.0,599200.0,21066,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613058,1503295.00
