ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 19:30,2,0.000,ALERT,211.93,302.68,59.981,1484613003,"201051344000594","219011344069620",0.00,0.50,0,287.65,303.88,0.0,0.0,0.000,614807.4,614807.4,20957,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613060,1503296.00
01/16/2017 19:30,2,0.000,ALERT,211.70,300.87,59.981,1484613003,"201051344001203","219011344069620",0.00,-0.50,0,286.74,303.88,0.0,0.0,0.000,607539.2,607539.2,21068,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613061,1503297.00
01/16/2017 19:30,2,0.000,ALERT,211.25,299.97,59.981,1484613003,"274151322000054","219011344069620",0.00,2.00,0,285.84,301.47,0.0,0.0,0.000,843874.6,843874.6,20784,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613063,1503298.00
01/16/2017 19:30,2,0.000,ALERT,212.38,300.87,60.012,1484613003,"201051344000867","219011344069620",0.00,1.50,0,287.05,303.58,0.0,0.0,0.000,601237.5,601237.5,21048,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613065,1503299.00
01/16/2017 19:30,2,0.000,ALERT,211.70,301.17,59.959,1484613003,"201051344001093","219011344069620",0.00,1.00,0,286.74,302.37,0.0,0.0,0.000,604564.3,604564.3,20986,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613067,1503300.00
01/16/2017 19:30,2,0.000,ALERT,212.16,301.47,59.981,1484613003,"201051344000900","219011344069620",0.00,0.00,0,287.35,303.58,0.0,0.0,0.000,620183.7,620183.7,20639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613069,1503301.00
01/16/2017 19:30,2,0.000,ALERT,212.38,300.87,59.986,1484613003,"201051344000648","219011344069620",0.00,-0.50,0,287.05,303.28,0.0,0.0,0.000,609793.1,609793.1,20623,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613070,1503302.00
01/16/2017 19:30,2,0.000,ALERT,212.38,302.37,59.986,1484613003,"201051344000569","219011344069620",0.00,0.00,0,288.25,304.18,0.0,0.0,0.000,620472.9,620472.9,20650,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613072,1503303.00
01/16/2017 19:30,2,0.000,ALERT,212.16,302.07,59.986,1484613003,"201051344000983","219011344069620",0.00,0.50,0,287.95,303.88,0.0,0.0,0.000,613293.4,613293.4,20774,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613074,1503304.00
01/16/2017 19:30,2,0.000,ALERT,212.16,301.47,59.944,1484613003,"201051344001158","219011344069620",0.00,-0.50,0,287.05,303.28,0.0,0.0,0.000,601923.3,601923.3,20966,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613076,1503305.00
01/16/2017 19:30,2,0.000,ALERT,212.83,302.37,59.986,1484613003,"201051344000576","219011344069620",0.00,0.00,0,287.95,303.58,0.0,0.0,0.000,612445.4,612445.4,20673,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613077,1503306.00
01/16/2017 19:30,2,0.000,ALERT,211.70,298.77,59.996,1484613003,"274151322000087","219011344069620",0.00,3.00,0,284.94,300.87,0.0,0.0,0.000,815901.7,815901.7,20980,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613079,1503307.00
01/16/2017 19:45,2,0.000,ALERT,212.38,301.47,59.975,1484613904,"201051344000645","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,611754.0,611754.0,20649,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613906,1503308.00
01/16/2017 19:45,2,0.000,ALERT,211.25,299.37,59.959,1484613904,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,842619.6,842619.6,20791,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613908,1503309.00
01/16/2017 19:45,2,0.000,ALERT,212.83,301.47,59.970,1484613904,"201051344000633","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,601045.2,601045.2,21023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613909,1503310.00
01/16/2017 19:45,2,0.000,ALERT,212.16,301.77,59.981,1484613904,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,603831.0,603831.0,21001,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613911,1503311.00
01/16/2017 19:45,2,0.000,ALERT,211.25,300.57,60.012,1484613904,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,600252.6,600252.6,20984,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613913,1503312.00
01/16/2017 19:45,2,0.000,ALERT,211.03,299.67,59.975,1484613904,"274151322000052","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,870634.9,870634.9,20553,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613915,1503313.00
01/16/2017 19:45,2,0.000,ALERT,211.70,300.87,59.949,1484613904,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,610742.7,610742.7,21046,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613916,1503314.00
01/16/2017 19:45,2,0.000,ALERT,211.25,300.87,59.975,1484613904,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,603615.6,603615.6,20904,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613918,1503315.00
01/16/2017 19:45,2,0.000,ALERT,211.93,301.47,59.975,1484613904,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,595526.3,595526.3,21017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613920,1503316.00
01/16/2017 19:45,2,0.000,ALERT,211.03,300.57,59.944,1484613904,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,610703.1,610703.1,20975,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613922,1503317.00
01/16/2017 19:45,2,0.000,ALERT,211.48,299.07,59.970,1484613904,"274151322000094","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,716975.5,716975.5,21263,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613924,1503318.00
01/16/2017 19:45,2,0.000,ALERT,212.16,302.37,59.970,1484613904,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,619279.9,619279.9,20921,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613925,1503319.00
01/16/2017 19:45,2,0.000,ALERT,211.25,300.87,59.975,1484613904,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,607672.6,607672.6,21045,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613927,1503320.00
01/16/2017 19:45,2,0.000,ALERT,211.25,300.27,59.981,1484613904,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,608729.1,608729.1,21057,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613929,1503321.00
01/16/2017 19:45,2,0.000,ALERT,211.48,299.97,59.975,1484613904,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,593594.4,593594.4,21170,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613931,1503322.00
01/16/2017 19:45,2,0.000,ALERT,211.48,300.27,59.975,1484613904,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,862301.5,862301.5,20588,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613933,1503323.00
01/16/2017 19:45,2,0.000,ALERT,211.70,299.07,59.965,1484613904,"274151322000076","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,919302.5,919302.5,20701,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613934,1503324.00
01/16/2017 19:45,2,0.000,ALERT,212.16,302.37,59.933,1484613904,"201051344000868","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,602354.4,602354.4,21014,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613936,1503325.00
01/16/2017 19:45,2,0.000,ALERT,211.25,300.27,60.002,1484613904,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,910339.6,910339.6,20764,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613938,1503326.00
01/16/2017 19:45,2,0.000,ALERT,211.93,301.47,59.928,1484613904,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,565812.7,565812.7,21044,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613940,1503327.00
01/16/2017 19:45,2,0.000,ALERT,211.25,299.97,59.970,1484613904,"201051344001025","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,608916.3,608916.3,21075,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613942,1503328.00
01/16/2017 19:45,2,0.000,ALERT,211.93,301.47,59.981,1484613904,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,612365.5,612365.5,20787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613944,1503329.00
01/16/2017 19:45,2,0.000,ALERT,212.61,301.47,59.970,1484613904,"201051344000853","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,611017.1,611017.1,20720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613945,1503330.00
01/16/2017 19:45,2,0.000,ALERT,211.70,300.87,59.981,1484613904,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,608042.2,608042.2,20975,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613947,1503331.00
01/16/2017 19:45,2,0.000,ALERT,211.48,300.27,59.949,1484613904,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,605042.8,605042.8,20985,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613949,1503332.00
01/16/2017 19:45,2,0.000,ALERT,211.48,300.57,60.023,1484613904,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,611007.9,611007.9,20849,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613951,1503333.00
01/16/2017 19:45,2,0.000,ALERT,211.48,299.97,59.970,1484613904,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,603546.1,603546.1,21020,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613953,1503334.00
01/16/2017 19:45,2,0.000,ALERT,210.80,298.47,59.938,1484613904,"274151322000088","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,827648.8,827648.8,20706,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613954,1503335.00
01/16/2017 19:45,2,0.000,ALERT,211.93,298.77,59.975,1484613904,"274151322000068","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,717930.3,717930.3,21164,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613956,1503336.00
01/16/2017 19:45,2,0.000,ALERT,211.03,300.87,59.970,1484613904,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,599200.0,599200.0,21068,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613958,1503337.00
01/16/2017 19:45,2,0.000,ALERT,211.48,301.77,59.970,1484613904,"201051344000594","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,614807.4,614807.4,20959,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613960,1503338.00
01/16/2017 19:45,2,0.000,ALERT,211.48,300.57,59.970,1484613904,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,607539.2,607539.2,21070,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613961,1503339.00
01/16/2017 19:45,2,0.000,ALERT,211.25,299.97,59.959,1484613904,"274151322000054","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,843874.6,843874.6,20786,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613963,1503340.00
01/16/2017 19:45,2,0.000,ALERT,212.38,301.17,59.986,1484613904,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,601237.5,601237.5,21050,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613965,1503341.00
01/16/2017 19:45,2,0.000,ALERT,211.25,300.57,60.018,1484613904,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,604564.3,604564.3,20988,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613967,1503342.00
01/16/2017 19:45,2,0.000,ALERT,211.93,301.77,59.965,1484613904,"201051344000900","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,620183.7,620183.7,20641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613969,1503343.00
01/16/2017 19:45,2,0.000,ALERT,212.38,301.17,59.981,1484613904,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,609793.1,609793.1,20625,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613971,1503344.00
01/16/2017 19:45,2,0.000,ALERT,212.16,302.37,59.975,1484613904,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,620472.9,620472.9,20652,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613973,1503345.00
01/16/2017 19:45,2,0.000,ALERT,211.93,302.07,59.970,1484613904,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,613293.4,613293.4,20776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613974,1503346.00
01/16/2017 19:45,2,0.000,ALERT,212.38,301.77,59.975,1484613904,"201051344001158","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,601923.3,601923.3,20968,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484613976,1503347.00
01/16/2017 19:45,2,0.000,ALERT,212.61,302.37,59.965,1484613904,"201051344000576","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,612445.4,612445.4,20675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613978,1503348.00
01/16/2017 19:45,2,0.000,ALERT,211.25,297.87,59.965,1484613904,"274151322000087","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,815901.7,815901.7,20982,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484613980,1503349.00
01/16/2017 20:00,2,0.000,ALERT,212.38,301.17,59.959,1484614803,"201051344000645","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,611754.0,611754.0,20651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614805,1503350.00
01/16/2017 20:00,2,0.000,ALERT,211.25,299.07,59.975,1484614803,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,842619.6,842619.6,20793,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614807,1503351.00
01/16/2017 20:00,2,0.000,ALERT,212.61,300.87,59.954,1484614803,"201051344000633","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,601045.2,601045.2,21025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614809,1503352.00
01/16/2017 20:00,2,0.000,ALERT,212.16,301.17,59.954,1484614803,"201051344000469","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,603831.0,603831.0,21003,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614810,1503353.00
01/16/2017 20:00,2,0.000,ALERT,211.03,300.27,59.922,1484614803,"201051344000646","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,600252.6,600252.6,20986,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614812,1503354.00
01/16/2017 20:00,2,0.000,ALERT,211.03,299.67,59.954,1484614803,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,870634.9,870634.9,20555,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614814,1503355.00
01/16/2017 20:00,2,0.000,ALERT,211.48,300.57,59.965,1484614803,"201051344000585","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,610742.7,610742.7,21048,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614816,1503356.00
01/16/2017 20:00,2,0.000,ALERT,211.48,300.87,59.965,1484614803,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,603615.6,603615.6,20906,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614818,1503357.00
01/16/2017 20:00,2,0.000,ALERT,211.93,301.47,59.959,1484614803,"201051344000582","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,595526.3,595526.3,21019,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614819,1503358.00
01/16/2017 20:00,2,0.000,ALERT,211.03,300.57,59.991,1484614803,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,610703.1,610703.1,20977,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614821,1503359.00
01/16/2017 20:00,2,0.000,ALERT,211.25,298.17,59.959,1484614803,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,716975.5,716975.5,21265,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614823,1503360.00
01/16/2017 20:00,2,0.000,ALERT,211.93,301.77,59.954,1484614803,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,619279.9,619279.9,20923,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614825,1503361.00
01/16/2017 20:00,2,0.000,ALERT,211.25,300.87,60.002,1484614803,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,607672.6,607672.6,21047,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614827,1503362.00
01/16/2017 20:00,2,0.000,ALERT,211.48,300.57,59.965,1484614803,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,608729.1,608729.1,21059,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614828,1503363.00
01/16/2017 20:00,2,0.000,ALERT,211.70,300.27,59.996,1484614803,"201051344000417","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,593594.4,593594.4,21172,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614830,1503364.00
01/16/2017 20:00,2,0.000,ALERT,211.25,299.67,59.965,1484614803,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,862301.5,862301.5,20590,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614832,1503365.00
01/16/2017 20:00,2,0.000,ALERT,211.70,299.67,59.949,1484614803,"274151322000076","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,919302.5,919302.5,20703,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614834,1503366.00
01/16/2017 20:00,2,0.000,ALERT,211.93,301.77,59.959,1484614803,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,602354.4,602354.4,21016,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614836,1503367.00
01/16/2017 20:00,2,0.000,ALERT,211.25,300.27,59.959,1484614803,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,910339.6,910339.6,20766,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614838,1503368.00
01/16/2017 20:00,2,0.000,ALERT,211.70,300.87,59.954,1484614803,"201051344000988","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,565812.7,565812.7,21046,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614840,1503369.00
01/16/2017 20:00,2,0.000,ALERT,211.25,299.67,59.928,1484614803,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,608916.3,608916.3,21077,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614841,1503370.00
01/16/2017 20:00,2,0.000,ALERT,211.93,301.47,59.954,1484614803,"201051344000458","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,612365.5,612365.5,20789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614843,1503371.00
01/16/2017 20:00,2,0.000,ALERT,212.38,300.87,59.975,1484614803,"201051344000853","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,611017.1,611017.1,20722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614845,1503372.00
01/16/2017 20:00,2,0.000,ALERT,211.70,300.27,59.965,1484614803,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,608042.2,608042.2,20977,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614847,1503373.00
01/16/2017 20:00,2,0.000,ALERT,211.70,299.97,59.959,1484614803,"201051344000917","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,605042.8,605042.8,20987,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614849,1503374.00
01/16/2017 20:00,2,0.000,ALERT,211.70,300.87,59.959,1484614803,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,611007.9,611007.9,20851,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614850,1503375.00
01/16/2017 20:00,2,0.000,ALERT,211.48,299.97,60.034,1484614803,"201051344000651","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,603546.1,603546.1,21022,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614852,1503376.00
01/16/2017 20:00,2,0.000,ALERT,210.80,298.77,59.965,1484614803,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,827648.8,827648.8,20708,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614854,1503377.00
01/16/2017 20:00,2,0.000,ALERT,211.70,298.17,59.970,1484614803,"274151322000068","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,717930.3,717930.3,21166,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614856,1503378.00
01/16/2017 20:00,2,0.000,ALERT,211.25,300.57,59.970,1484614803,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,599200.0,599200.0,21070,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614858,1503379.00
01/16/2017 20:00,2,0.000,ALERT,211.93,302.07,60.023,1484614803,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,614807.4,614807.4,20961,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614859,1503380.00
01/16/2017 20:00,2,0.000,ALERT,211.48,299.97,59.975,1484614803,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,607539.2,607539.2,21072,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614861,1503381.00
01/16/2017 20:00,2,0.000,ALERT,210.80,299.37,59.975,1484614803,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,843874.6,843874.6,20788,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614863,1503382.00
01/16/2017 20:00,2,0.000,ALERT,212.38,300.87,59.986,1484614803,"201051344000867","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,601237.5,601237.5,21052,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614865,1503383.00
01/16/2017 20:00,2,0.000,ALERT,211.25,300.27,59.996,1484614803,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,604564.3,604564.3,20990,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614866,1503384.00
01/16/2017 20:00,2,0.000,ALERT,211.93,301.47,60.023,1484614803,"201051344000900","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,620183.7,620183.7,20643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614868,1503385.00
01/16/2017 20:00,2,0.000,ALERT,212.16,300.87,59.986,1484614803,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,609793.1,609793.1,20627,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484614870,1503386.00
01/16/2017 20:00,2,0.000,ALERT,212.16,301.77,59.981,1484614803,"201051344000569","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,620472.9,620472.9,20654,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614872,1503387.00
01/16/2017 20:00,2,0.000,ALERT,212.16,301.77,59.986,1484614803,"201051344000983","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,613293.4,613293.4,20778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614874,1503388.00
01/16/2017 20:00,2,0.000,ALERT,212.16,301.17,59.981,1484614803,"201051344001158","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,601923.3,601923.3,20970,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614875,1503389.00
01/16/2017 20:00,2,0.000,ALERT,212.61,301.77,60.018,1484614803,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,612445.4,612445.4,20677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614877,1503390.00
01/16/2017 20:00,2,0.000,ALERT,211.25,298.17,59.996,1484614803,"274151322000087","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,815901.7,815901.7,20984,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484614879,1503391.00
01/16/2017 20:15,2,0.000,ALERT,213.06,302.07,59.938,1484615703,"201051344000645","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,611754.0,611754.0,20653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615705,1503392.00
01/16/2017 20:15,2,0.000,ALERT,211.93,300.27,59.965,1484615703,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,842619.6,842619.6,20795,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615707,1503393.00
01/16/2017 20:15,2,0.000,ALERT,213.29,301.77,59.959,1484615703,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,601045.2,601045.2,21027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484615709,1503394.00
01/16/2017 20:15,2,0.000,ALERT,212.61,301.47,59.970,1484615703,"201051344000469","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,603831.0,603831.0,21005,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615711,1503395.00
01/16/2017 20:15,2,0.000,ALERT,211.70,301.47,59.986,1484615703,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,600252.6,600252.6,20988,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615712,1503396.00
01/16/2017 20:15,2,0.000,ALERT,211.48,300.57,59.965,1484615703,"274151322000052","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,870634.9,870634.9,20557,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615714,1503397.00
01/16/2017 20:15,2,0.000,ALERT,211.93,301.47,59.981,1484615703,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,610742.7,610742.7,21050,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615716,1503398.00
01/16/2017 20:15,2,0.000,ALERT,211.70,301.77,59.981,1484615703,"201051344001230","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,603615.6,603615.6,20908,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615718,1503399.00
01/16/2017 20:15,2,0.000,ALERT,212.16,301.77,59.970,1484615703,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,595526.3,595526.3,21021,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484615720,1503400.00
01/16/2017 20:15,2,0.000,ALERT,211.48,301.47,59.975,1484615703,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,610703.1,610703.1,20979,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615722,1503401.00
01/16/2017 20:15,2,0.000,ALERT,211.70,299.37,59.965,1484615703,"274151322000094","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,716975.5,716975.5,21267,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615724,1503402.00
01/16/2017 20:15,2,0.000,ALERT,212.61,302.98,59.970,1484615703,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,619279.9,619279.9,20925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615725,1503403.00
01/16/2017 20:15,2,0.000,ALERT,211.70,302.07,59.938,1484615703,"201051344000890","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,607672.6,607672.6,21049,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615727,1503404.00
01/16/2017 20:15,2,0.000,ALERT,211.93,301.17,59.959,1484615703,"201051344000438","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,608729.1,608729.1,21061,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484615729,1503405.00
01/16/2017 20:15,2,0.000,ALERT,212.16,300.87,59.954,1484615703,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,593594.4,593594.4,21174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615731,1503406.00
01/16/2017 20:15,2,0.000,ALERT,211.93,300.57,59.949,1484615703,"274151322000083","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,862301.5,862301.5,20592,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615733,1503407.00
01/16/2017 20:15,2,0.000,ALERT,212.16,299.67,59.959,1484615703,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,919302.5,919302.5,20705,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615734,1503408.00
01/16/2017 20:15,2,0.000,ALERT,212.61,302.98,59.970,1484615703,"201051344000868","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,602354.4,602354.4,21018,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615736,1503409.00
01/16/2017 20:15,2,0.000,ALERT,211.70,301.17,59.938,1484615703,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,910339.6,910339.6,20768,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615738,1503410.00
01/16/2017 20:15,2,0.000,ALERT,212.38,302.07,59.970,1484615703,"201051344000988","219011344069620",0.00,0.50,0,296.66,303.58,0.0,0.0,0.000,565812.7,565812.7,21048,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615740,1503411.00
01/16/2017 20:15,2,0.000,ALERT,211.70,300.57,59.981,1484615703,"201051344001025","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,608916.3,608916.3,21079,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615742,1503412.00
01/16/2017 20:15,2,0.000,ALERT,212.83,302.68,59.975,1484615703,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,612365.5,612365.5,20791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615743,1503413.00
01/16/2017 20:15,2,0.000,ALERT,213.29,302.07,59.975,1484615703,"201051344000853","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,611017.1,611017.1,20724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615745,1503414.00
01/16/2017 20:15,2,0.000,ALERT,212.38,301.77,59.986,1484615703,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,608042.2,608042.2,20979,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484615747,1503415.00
01/16/2017 20:15,2,0.000,ALERT,212.16,301.17,59.975,1484615703,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,605042.8,605042.8,20989,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615749,1503416.00
01/16/2017 20:15,2,0.000,ALERT,212.16,301.77,59.970,1484615703,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,611007.9,611007.9,20853,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484615751,1503417.00
01/16/2017 20:15,2,0.000,ALERT,211.93,300.87,59.970,1484615703,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,603546.1,603546.1,21024,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615753,1503418.00
01/16/2017 20:15,2,0.000,ALERT,211.25,299.67,59.965,1484615703,"274151322000088","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,827648.8,827648.8,20710,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615754,1503419.00
01/16/2017 20:15,2,0.000,ALERT,212.38,299.37,59.970,1484615703,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,717930.3,717930.3,21168,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615756,1503420.00
01/16/2017 20:15,2,0.000,ALERT,211.48,301.17,59.970,1484615703,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,599200.0,599200.0,21072,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615758,1503421.00
01/16/2017 20:15,2,0.000,ALERT,212.38,302.68,59.928,1484615703,"201051344000594","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,614807.4,614807.4,20963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484615760,1503422.00
01/16/2017 20:15,2,0.000,ALERT,211.93,301.17,59.975,1484615703,"201051344001203","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,607539.2,607539.2,21074,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615762,1503423.00
01/16/2017 20:15,2,0.000,ALERT,211.48,299.67,59.965,1484615703,"274151322000054","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,843874.6,843874.6,20790,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615764,1503424.00
01/16/2017 20:15,2,0.000,ALERT,212.83,302.07,59.975,1484615703,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,601237.5,601237.5,21054,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484615765,1503425.00
01/16/2017 20:15,2,0.000,ALERT,211.70,301.17,59.975,1484615703,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,604564.3,604564.3,20992,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484615767,1503426.00
01/16/2017 20:15,2,0.000,ALERT,212.61,302.37,59.949,1484615703,"201051344000900","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,620183.7,620183.7,20645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615769,1503427.00
01/16/2017 20:15,2,0.000,ALERT,212.83,301.77,59.970,1484615703,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,609793.1,609793.1,20629,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615771,1503428.00
01/16/2017 20:15,2,0.000,ALERT,212.83,302.98,59.975,1484615703,"201051344000569","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,620472.9,620472.9,20656,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615773,1503429.00
01/16/2017 20:15,2,0.000,ALERT,212.83,302.68,59.954,1484615703,"201051344000983","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,613293.4,613293.4,20780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615774,1503430.00
01/16/2017 20:15,2,0.000,ALERT,212.83,302.37,59.975,1484615703,"201051344001158","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,601923.3,601923.3,20972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615776,1503431.00
01/16/2017 20:15,2,0.000,ALERT,213.29,302.98,59.949,1484615703,"201051344000576","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,612445.4,612445.4,20679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615778,1503432.00
01/16/2017 20:15,2,0.000,ALERT,211.93,299.07,59.975,1484615703,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,815901.7,815901.7,20986,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484615780,1503433.00
01/16/2017 20:30,2,0.000,ALERT,213.51,303.58,59.991,1484616603,"201051344000645","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,611754.0,611754.0,20655,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616605,1503434.00
01/16/2017 20:30,2,0.000,ALERT,212.38,300.87,59.981,1484616603,"274151322000085","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,842619.6,842619.6,20797,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616607,1503435.00
01/16/2017 20:30,2,0.000,ALERT,213.74,302.98,59.986,1484616603,"201051344000633","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,601045.2,601045.2,21029,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616609,1503436.00
01/16/2017 20:30,2,0.000,ALERT,213.29,303.58,59.949,1484616603,"201051344000469","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,603831.0,603831.0,21007,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616611,1503437.00
01/16/2017 20:30,2,0.000,ALERT,212.16,302.68,59.981,1484616603,"201051344000646","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,600252.6,600252.6,20990,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484616613,1503438.00
01/16/2017 20:30,2,0.000,ALERT,211.93,301.47,59.975,1484616603,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,870634.9,870634.9,20559,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616614,1503439.00
01/16/2017 20:30,2,0.000,ALERT,212.38,302.68,59.981,1484616603,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,610742.7,610742.7,21052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616616,1503440.00
