ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 20:30,2,0.000,ALERT,212.38,302.68,59.970,1484616603,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,603615.6,603615.6,20910,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616618,1503441.00
01/16/2017 20:30,2,0.000,ALERT,212.83,303.28,59.981,1484616603,"201051344000582","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,595526.3,595526.3,21023,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616620,1503442.00
01/16/2017 20:30,2,0.000,ALERT,212.16,302.68,60.012,1484616603,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,610703.1,610703.1,20981,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616622,1503443.00
01/16/2017 20:30,2,0.000,ALERT,212.16,299.97,59.965,1484616603,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,716975.5,716975.5,21269,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616623,1503444.00
01/16/2017 20:30,2,0.000,ALERT,213.06,304.18,59.981,1484616603,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,619279.9,619279.9,20927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616625,1503445.00
01/16/2017 20:30,2,0.000,ALERT,212.16,302.68,59.991,1484616603,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,607672.6,607672.6,21051,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616627,1503446.00
01/16/2017 20:30,2,0.000,ALERT,212.61,302.37,59.970,1484616603,"201051344000438","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,608729.1,608729.1,21063,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616629,1503447.00
01/16/2017 20:30,2,0.000,ALERT,212.61,302.07,59.975,1484616603,"201051344000417","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,593594.4,593594.4,21176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616631,1503448.00
01/16/2017 20:30,2,0.000,ALERT,212.38,301.17,59.959,1484616603,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,862301.5,862301.5,20594,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616632,1503449.00
01/16/2017 20:30,2,0.000,ALERT,212.83,300.87,59.970,1484616603,"274151322000076","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,919302.5,919302.5,20707,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616635,1503450.00
01/16/2017 20:30,2,0.000,ALERT,213.06,304.18,59.981,1484616603,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,602354.4,602354.4,21020,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616636,1503451.00
01/16/2017 20:30,2,0.000,ALERT,212.16,301.77,59.965,1484616603,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,910339.6,910339.6,20770,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616638,1503452.00
01/16/2017 20:30,2,0.000,ALERT,212.83,302.98,59.996,1484616603,"201051344000988","219011344069620",0.00,0.50,0,297.87,304.78,0.0,0.0,0.000,565812.7,565812.7,21050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616640,1503453.00
01/16/2017 20:30,2,0.000,ALERT,212.38,301.77,59.975,1484616603,"201051344001025","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,608916.3,608916.3,21081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616642,1503454.00
01/16/2017 20:30,2,0.000,ALERT,212.83,303.58,59.981,1484616603,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,612365.5,612365.5,20793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616644,1503455.00
01/16/2017 20:30,2,0.000,ALERT,213.51,303.58,59.959,1484616603,"201051344000853","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,611017.1,611017.1,20726,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616645,1503456.00
01/16/2017 20:30,2,0.000,ALERT,212.83,302.37,59.986,1484616603,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,608042.2,608042.2,20981,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616647,1503457.00
01/16/2017 20:30,2,0.000,ALERT,212.61,302.07,59.981,1484616603,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,605042.8,605042.8,20991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484616649,1503458.00
01/16/2017 20:30,2,0.000,ALERT,212.61,302.68,59.986,1484616603,"201051344001145","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,611007.9,611007.9,20855,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616651,1503459.00
01/16/2017 20:30,2,0.000,ALERT,212.38,301.77,59.981,1484616603,"201051344000651","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,603546.1,603546.1,21026,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616653,1503460.00
01/16/2017 20:30,2,0.000,ALERT,211.70,300.87,59.965,1484616603,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,827648.8,827648.8,20712,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484616654,1503461.00
01/16/2017 20:30,2,0.000,ALERT,213.06,300.27,59.975,1484616603,"274151322000068","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,717930.3,717930.3,21170,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616656,1503462.00
01/16/2017 20:30,2,0.000,ALERT,211.93,302.07,60.028,1484616603,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,599200.0,599200.0,21074,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484616658,1503463.00
01/16/2017 20:30,2,0.000,ALERT,212.83,303.88,59.981,1484616603,"201051344000594","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,614807.4,614807.4,20965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484616660,1503464.00
01/16/2017 20:30,2,0.000,ALERT,212.38,302.07,59.959,1484616603,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,607539.2,607539.2,21076,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616662,1503465.00
01/16/2017 20:30,2,0.000,ALERT,211.93,301.47,59.975,1484616603,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,843874.6,843874.6,20792,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616664,1503466.00
01/16/2017 20:30,2,0.000,ALERT,213.51,302.98,59.986,1484616603,"201051344000867","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,601237.5,601237.5,21056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484616665,1503467.00
01/16/2017 20:30,2,0.000,ALERT,212.38,302.07,59.986,1484616603,"201051344001093","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,604564.3,604564.3,20994,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616667,1503468.00
01/16/2017 20:30,2,0.000,ALERT,213.06,303.58,60.018,1484616603,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,620183.7,620183.7,20647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616669,1503469.00
01/16/2017 20:30,2,0.000,ALERT,213.29,302.98,59.959,1484616603,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,609793.1,609793.1,20631,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616671,1503470.00
01/16/2017 20:30,2,0.000,ALERT,213.29,304.18,59.975,1484616603,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,620472.9,620472.9,20658,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616673,1503471.00
01/16/2017 20:30,2,0.000,ALERT,213.06,303.88,59.981,1484616603,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,613293.4,613293.4,20782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484616674,1503472.00
01/16/2017 20:30,2,0.000,ALERT,213.29,303.28,59.996,1484616603,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,601923.3,601923.3,20974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616676,1503473.00
01/16/2017 20:30,2,0.000,ALERT,213.74,304.18,60.018,1484616603,"201051344000576","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,612445.4,612445.4,20681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484616678,1503474.00
01/16/2017 20:30,2,0.000,ALERT,212.38,300.27,60.002,1484616603,"274151322000087","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,815901.7,815901.7,20988,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484616680,1503475.00
01/16/2017 20:45,2,0.000,ALERT,213.74,303.58,59.991,1484617503,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,611754.0,611754.0,20657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617506,1503476.00
01/16/2017 20:45,2,0.000,ALERT,212.38,300.87,60.028,1484617503,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,842619.6,842619.6,20799,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484617507,1503477.00
01/16/2017 20:45,2,0.000,ALERT,213.96,303.28,59.986,1484617503,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,601045.2,601045.2,21031,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484617509,1503478.00
01/16/2017 20:45,2,0.000,ALERT,213.51,303.88,59.986,1484617503,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,603831.0,603831.0,21009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484617511,1503479.00
01/16/2017 20:45,2,0.000,ALERT,212.16,302.37,59.991,1484617503,"201051344000646","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,600252.6,600252.6,20992,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617513,1503480.00
01/16/2017 20:45,2,0.000,ALERT,212.16,301.47,59.996,1484617503,"274151322000052","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,870634.9,870634.9,20561,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617514,1503481.00
01/16/2017 20:45,2,0.000,ALERT,212.61,302.37,59.933,1484617503,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,610742.7,610742.7,21054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617516,1503482.00
01/16/2017 20:45,2,0.000,ALERT,212.38,302.68,59.986,1484617503,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,603615.6,603615.6,20912,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617518,1503483.00
01/16/2017 20:45,2,0.000,ALERT,213.06,303.28,59.981,1484617503,"201051344000582","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,595526.3,595526.3,21025,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617520,1503484.00
01/16/2017 20:45,2,0.000,ALERT,212.16,302.68,59.944,1484617503,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,610703.1,610703.1,20983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617522,1503485.00
01/16/2017 20:45,2,0.000,ALERT,212.16,300.27,59.970,1484617503,"274151322000094","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,716975.5,716975.5,21271,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484617523,1503486.00
01/16/2017 20:45,2,0.000,ALERT,213.29,304.18,59.986,1484617503,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,619279.9,619279.9,20929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617525,1503487.00
01/16/2017 20:45,2,0.000,ALERT,212.38,302.98,59.981,1484617503,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,607672.6,607672.6,21053,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617527,1503488.00
01/16/2017 20:45,2,0.000,ALERT,212.61,302.37,59.975,1484617503,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,608729.1,608729.1,21065,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617529,1503489.00
01/16/2017 20:45,2,0.000,ALERT,212.61,302.07,59.975,1484617503,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,593594.4,593594.4,21178,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617531,1503490.00
01/16/2017 20:45,2,0.000,ALERT,212.38,301.47,59.975,1484617503,"274151322000083","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,862301.5,862301.5,20596,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617532,1503491.00
01/16/2017 20:45,2,0.000,ALERT,212.83,300.87,59.970,1484617503,"274151322000076","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,919302.5,919302.5,20709,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617534,1503492.00
01/16/2017 20:45,2,0.000,ALERT,213.29,304.18,59.981,1484617503,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,602354.4,602354.4,21022,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617536,1503493.00
01/16/2017 20:45,2,0.000,ALERT,212.16,302.07,59.970,1484617503,"274151322000095","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,910339.6,910339.6,20772,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617538,1503494.00
01/16/2017 20:45,2,0.000,ALERT,213.06,303.28,59.981,1484617503,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,565812.7,565812.7,21052,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484617540,1503495.00
01/16/2017 20:45,2,0.000,ALERT,212.38,301.77,59.986,1484617503,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,608916.3,608916.3,21083,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617542,1503496.00
01/16/2017 20:45,2,0.000,ALERT,213.06,303.58,60.012,1484617503,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,612365.5,612365.5,20795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617543,1503497.00
01/16/2017 20:45,2,0.000,ALERT,213.74,303.58,59.981,1484617503,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,611017.1,611017.1,20728,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617545,1503498.00
01/16/2017 20:45,2,0.000,ALERT,212.83,302.68,59.986,1484617503,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,608042.2,608042.2,20983,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617547,1503499.00
01/16/2017 20:45,2,0.000,ALERT,212.83,302.37,59.949,1484617503,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,605042.8,605042.8,20993,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617549,1503500.00
01/16/2017 20:45,2,0.000,ALERT,212.83,302.98,59.975,1484617503,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,611007.9,611007.9,20857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617551,1503501.00
01/16/2017 20:45,2,0.000,ALERT,212.61,302.07,59.986,1484617503,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,603546.1,603546.1,21028,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617553,1503502.00
01/16/2017 20:45,2,0.000,ALERT,211.93,301.47,60.028,1484617503,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,827648.8,827648.8,20714,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617555,1503503.00
01/16/2017 20:45,2,0.000,ALERT,213.06,300.57,59.991,1484617503,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,717930.3,717930.3,21172,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617556,1503504.00
01/16/2017 20:45,2,0.000,ALERT,212.16,302.37,59.944,1484617503,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,599200.0,599200.0,21076,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617558,1503505.00
01/16/2017 20:45,2,0.000,ALERT,213.06,304.18,59.991,1484617503,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,614807.4,614807.4,20967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617560,1503506.00
01/16/2017 20:45,2,0.000,ALERT,212.61,302.07,59.986,1484617503,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,607539.2,607539.2,21078,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617562,1503507.00
01/16/2017 20:45,2,0.000,ALERT,212.16,302.07,59.981,1484617503,"274151322000054","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,843874.6,843874.6,20794,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484617564,1503508.00
01/16/2017 20:45,2,0.000,ALERT,213.51,303.28,59.996,1484617503,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,601237.5,601237.5,21058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617565,1503509.00
01/16/2017 20:45,2,0.000,ALERT,212.61,302.68,60.034,1484617503,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,604564.3,604564.3,20996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617567,1503510.00
01/16/2017 20:45,2,0.000,ALERT,213.06,303.58,59.949,1484617503,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,620183.7,620183.7,20649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617569,1503511.00
01/16/2017 20:45,2,0.000,ALERT,213.51,302.98,59.991,1484617503,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,609793.1,609793.1,20633,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617571,1503512.00
01/16/2017 20:45,2,0.000,ALERT,213.29,304.18,59.991,1484617503,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,620472.9,620472.9,20660,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484617573,1503513.00
01/16/2017 20:45,2,0.000,ALERT,213.06,303.58,59.996,1484617503,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,613293.4,613293.4,20784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617574,1503514.00
01/16/2017 20:45,2,0.000,ALERT,213.29,303.28,60.007,1484617503,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,601923.3,601923.3,20976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484617576,1503515.00
01/16/2017 20:45,2,0.000,ALERT,213.74,304.18,60.002,1484617503,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,612445.4,612445.4,20683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617578,1503516.00
01/16/2017 20:45,2,0.000,ALERT,212.16,299.97,59.991,1484617503,"274151322000087","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,815901.7,815901.7,20990,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484617580,1503517.00
01/16/2017 21:00,2,0.000,ALERT,213.74,303.58,59.975,1484618404,"201051344000645","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,611754.0,611754.0,20659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618406,1503518.00
01/16/2017 21:00,2,0.000,ALERT,211.93,300.27,59.949,1484618404,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,842619.6,842619.6,20801,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618407,1503519.00
01/16/2017 21:00,2,0.000,ALERT,213.74,303.28,60.034,1484618404,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,601045.2,601045.2,21033,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618409,1503520.00
01/16/2017 21:00,2,0.000,ALERT,213.06,303.28,60.007,1484618404,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,603831.0,603831.0,21011,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618412,1503521.00
01/16/2017 21:00,2,0.000,ALERT,212.38,302.98,59.991,1484618404,"201051344000646","219011344069620",0.00,0.00,0,299.97,307.48,0.0,0.0,0.000,600252.6,600252.6,20994,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618413,1503522.00
01/16/2017 21:00,2,0.000,ALERT,211.70,299.97,60.002,1484618404,"274151322000052","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,870634.9,870634.9,20563,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618415,1503523.00
01/16/2017 21:00,2,0.000,ALERT,212.61,302.98,59.996,1484618404,"201051344000585","219011344069620",0.00,0.50,0,299.97,307.48,0.0,0.0,0.000,610742.7,610742.7,21056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618417,1503524.00
01/16/2017 21:00,2,0.000,ALERT,212.61,303.58,60.007,1484618404,"201051344001230","219011344069620",0.00,0.00,0,300.87,307.78,0.0,0.0,0.000,603615.6,603615.6,20914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618419,1503525.00
01/16/2017 21:00,2,0.000,ALERT,213.06,303.88,59.996,1484618404,"201051344000582","219011344069620",0.00,-1.00,0,301.17,308.09,0.0,0.0,0.000,595526.3,595526.3,21027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618420,1503526.00
01/16/2017 21:00,2,0.000,ALERT,212.16,302.68,59.986,1484618404,"201051344000955","219011344069620",0.00,0.00,0,300.57,307.48,0.0,0.0,0.000,610703.1,610703.1,20985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618422,1503527.00
01/16/2017 21:00,2,0.000,ALERT,211.93,300.27,59.991,1484618404,"274151322000094","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,716975.5,716975.5,21273,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618424,1503528.00
01/16/2017 21:00,2,0.000,ALERT,212.83,303.88,60.007,1484618404,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,619279.9,619279.9,20931,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618426,1503529.00
01/16/2017 21:00,2,0.000,ALERT,212.38,302.98,59.991,1484618404,"201051344000890","219011344069620",0.00,0.50,0,301.17,308.09,0.0,0.0,0.000,607672.6,607672.6,21055,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618428,1503530.00
01/16/2017 21:00,2,0.000,ALERT,212.83,302.98,59.986,1484618404,"201051344000438","219011344069620",0.00,-1.00,0,300.57,307.48,0.0,0.0,0.000,608729.1,608729.1,21067,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618430,1503531.00
01/16/2017 21:00,2,0.000,ALERT,212.83,302.68,59.986,1484618404,"201051344000417","219011344069620",0.00,0.00,0,299.97,306.88,0.0,0.0,0.000,593594.4,593594.4,21180,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618431,1503532.00
01/16/2017 21:00,2,0.000,ALERT,211.93,301.47,59.991,1484618404,"274151322000083","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,862301.5,862301.5,20598,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618433,1503533.00
01/16/2017 21:00,2,0.000,ALERT,212.61,300.57,59.975,1484618404,"274151322000076","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,919302.5,919302.5,20711,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618435,1503534.00
01/16/2017 21:00,2,0.000,ALERT,213.06,304.18,59.965,1484618404,"201051344000868","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,602354.4,602354.4,21024,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618437,1503535.00
01/16/2017 21:00,2,0.000,ALERT,211.93,301.47,59.991,1484618404,"274151322000095","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,910339.6,910339.6,20774,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618439,1503536.00
01/16/2017 21:00,2,0.000,ALERT,212.83,303.28,59.991,1484618404,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,565812.7,565812.7,21054,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618440,1503537.00
01/16/2017 21:00,2,0.000,ALERT,212.38,302.07,59.991,1484618404,"201051344001025","219011344069620",0.00,-0.50,0,299.67,307.18,0.0,0.0,0.000,608916.3,608916.3,21085,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618442,1503538.00
01/16/2017 21:00,2,0.000,ALERT,213.06,303.58,59.986,1484618404,"201051344000458","219011344069620",0.00,1.50,0,301.47,307.18,0.0,0.0,0.000,612365.5,612365.5,20797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618444,1503539.00
01/16/2017 21:00,2,0.000,ALERT,213.51,303.28,60.002,1484618404,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,611017.1,611017.1,20730,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618446,1503540.00
01/16/2017 21:00,2,0.000,ALERT,213.06,303.28,59.991,1484618404,"201051344000685","219011344069620",0.00,0.00,0,300.57,307.78,0.0,0.0,0.000,608042.2,608042.2,20985,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618448,1503541.00
01/16/2017 21:00,2,0.000,ALERT,213.06,302.68,60.002,1484618404,"201051344000917","219011344069620",0.00,1.00,0,299.37,306.88,0.0,0.0,0.000,605042.8,605042.8,20995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618449,1503542.00
01/16/2017 21:00,2,0.000,ALERT,213.06,303.28,59.965,1484618404,"201051344001145","219011344069620",0.00,-0.50,0,300.87,307.78,0.0,0.0,0.000,611007.9,611007.9,20859,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618451,1503543.00
01/16/2017 21:00,2,0.000,ALERT,212.61,302.07,59.981,1484618404,"201051344000651","219011344069620",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,603546.1,603546.1,21030,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618453,1503544.00
01/16/2017 21:00,2,0.000,ALERT,211.48,300.57,59.996,1484618404,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,827648.8,827648.8,20716,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618455,1503545.00
01/16/2017 21:00,2,0.000,ALERT,212.38,299.97,59.981,1484618404,"274151322000068","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,717930.3,717930.3,21174,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618457,1503546.00
01/16/2017 21:00,2,0.000,ALERT,212.38,302.98,59.944,1484618404,"201051344001135","219011344069620",0.00,-0.50,0,300.57,307.18,0.0,0.0,0.000,599200.0,599200.0,21078,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618459,1503547.00
01/16/2017 21:00,2,0.000,ALERT,212.83,304.18,60.012,1484618404,"201051344000594","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,614807.4,614807.4,20969,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618460,1503548.00
01/16/2017 21:00,2,0.000,ALERT,212.83,302.68,60.002,1484618404,"201051344001203","219011344069620",0.00,-0.50,0,300.27,308.09,0.0,0.0,0.000,607539.2,607539.2,21080,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618462,1503549.00
01/16/2017 21:00,2,0.000,ALERT,211.70,301.47,59.965,1484618404,"274151322000054","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,843874.6,843874.6,20796,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618464,1503550.00
01/16/2017 21:00,2,0.000,ALERT,213.29,302.68,59.949,1484618404,"201051344000867","219011344069620",0.00,1.00,0,300.57,306.88,0.0,0.0,0.000,601237.5,601237.5,21060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618466,1503551.00
01/16/2017 21:00,2,0.000,ALERT,212.61,302.98,60.002,1484618404,"201051344001093","219011344069620",0.00,1.00,0,300.27,307.18,0.0,0.0,0.000,604564.3,604564.3,20998,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618468,1503552.00
01/16/2017 21:00,2,0.000,ALERT,213.06,303.58,59.965,1484618404,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,620183.7,620183.7,20651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618469,1503553.00
01/16/2017 21:00,2,0.000,ALERT,213.29,302.98,59.965,1484618404,"201051344000648","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,609793.1,609793.1,20635,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484618471,1503554.00
01/16/2017 21:00,2,0.000,ALERT,213.06,304.18,59.975,1484618404,"201051344000569","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,620472.9,620472.9,20662,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618473,1503555.00
01/16/2017 21:00,2,0.000,ALERT,213.06,303.58,59.959,1484618404,"201051344000983","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,613293.4,613293.4,20786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618475,1503556.00
01/16/2017 21:00,2,0.000,ALERT,213.06,303.28,59.954,1484618404,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,601923.3,601923.3,20978,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618477,1503557.00
01/16/2017 21:00,2,0.000,ALERT,213.51,303.88,59.975,1484618404,"201051344000576","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,612445.4,612445.4,20685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618479,1503558.00
01/16/2017 21:00,2,0.000,ALERT,212.16,300.27,59.912,1484618404,"274151322000087","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,815901.7,815901.7,20992,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484618481,1503559.00
01/16/2017 21:15,2,0.000,ALERT,213.51,303.88,60.012,1484619303,"201051344000645","219011344069620",0.00,0.50,0,301.17,307.78,0.0,0.0,0.000,611754.0,611754.0,20661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619305,1503560.00
01/16/2017 21:15,2,0.000,ALERT,211.93,300.87,59.965,1484619303,"274151322000085","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,842619.6,842619.6,20803,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619307,1503561.00
01/16/2017 21:15,2,0.000,ALERT,213.74,303.28,59.981,1484619303,"201051344000633","219011344069620",0.00,0.00,0,299.37,307.18,0.0,0.0,0.000,601045.2,601045.2,21035,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619309,1503562.00
01/16/2017 21:15,2,0.000,ALERT,213.06,303.58,59.981,1484619303,"201051344000469","219011344069620",0.00,-0.50,0,300.27,306.88,0.0,0.0,0.000,603831.0,603831.0,21013,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619310,1503563.00
01/16/2017 21:15,2,0.000,ALERT,212.16,302.98,59.975,1484619303,"201051344000646","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,600252.6,600252.6,20996,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619312,1503564.00
01/16/2017 21:15,2,0.000,ALERT,211.48,300.57,59.959,1484619303,"274151322000052","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,870634.9,870634.9,20565,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619314,1503565.00
01/16/2017 21:15,2,0.000,ALERT,212.38,302.98,59.970,1484619303,"201051344000585","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,610742.7,610742.7,21058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619316,1503566.00
01/16/2017 21:15,2,0.000,ALERT,212.38,302.98,59.970,1484619303,"201051344001230","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,603615.6,603615.6,20916,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619318,1503567.00
01/16/2017 21:15,2,0.000,ALERT,212.83,303.58,59.970,1484619303,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,595526.3,595526.3,21029,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619319,1503568.00
01/16/2017 21:15,2,0.000,ALERT,212.16,302.98,59.954,1484619303,"201051344000955","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,610703.1,610703.1,20987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619321,1503569.00
01/16/2017 21:15,2,0.000,ALERT,211.93,300.27,59.965,1484619303,"274151322000094","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,716975.5,716975.5,21275,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619323,1503570.00
01/16/2017 21:15,2,0.000,ALERT,213.06,303.88,59.975,1484619303,"201051344000579","219011344069620",0.00,0.50,0,301.77,308.09,0.0,0.0,0.000,619279.9,619279.9,20933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619325,1503571.00
01/16/2017 21:15,2,0.000,ALERT,212.16,302.98,59.970,1484619303,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,607672.6,607672.6,21057,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619326,1503572.00
01/16/2017 21:15,2,0.000,ALERT,212.38,302.98,59.975,1484619303,"201051344000438","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,608729.1,608729.1,21069,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619328,1503573.00
01/16/2017 21:15,2,0.000,ALERT,212.61,302.37,59.970,1484619303,"201051344000417","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,593594.4,593594.4,21182,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619330,1503574.00
01/16/2017 21:15,2,0.000,ALERT,211.93,301.47,59.970,1484619303,"274151322000083","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,862301.5,862301.5,20600,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619332,1503575.00
01/16/2017 21:15,2,0.000,ALERT,212.61,301.47,59.975,1484619303,"274151322000076","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,919302.5,919302.5,20713,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619334,1503576.00
01/16/2017 21:15,2,0.000,ALERT,212.83,304.18,59.981,1484619303,"201051344000868","219011344069620",0.00,0.00,0,301.77,308.99,0.0,0.0,0.000,602354.4,602354.4,21026,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619336,1503577.00
01/16/2017 21:15,2,0.000,ALERT,211.70,301.47,59.981,1484619303,"274151322000095","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,910339.6,910339.6,20776,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619338,1503578.00
01/16/2017 21:15,2,0.000,ALERT,212.61,303.58,59.975,1484619303,"201051344000988","219011344069620",0.00,0.50,0,298.77,306.58,0.0,0.0,0.000,565812.7,565812.7,21056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619339,1503579.00
01/16/2017 21:15,2,0.000,ALERT,211.93,301.47,59.975,1484619303,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,608916.3,608916.3,21087,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619341,1503580.00
01/16/2017 21:15,2,0.000,ALERT,212.83,303.58,59.965,1484619303,"201051344000458","219011344069620",0.00,2.00,0,301.17,308.09,0.0,0.0,0.000,612365.5,612365.5,20799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619343,1503581.00
01/16/2017 21:15,2,0.000,ALERT,213.51,303.58,59.981,1484619303,"201051344000853","219011344069620",0.00,0.00,0,301.17,307.48,0.0,0.0,0.000,611017.1,611017.1,20732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619345,1503582.00
01/16/2017 21:15,2,0.000,ALERT,212.61,302.68,59.991,1484619303,"201051344000685","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,608042.2,608042.2,20987,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619347,1503583.00
01/16/2017 21:15,2,0.000,ALERT,212.61,302.37,60.012,1484619303,"201051344000917","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,605042.8,605042.8,20997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619348,1503584.00
01/16/2017 21:15,2,0.000,ALERT,212.61,302.68,60.002,1484619303,"201051344001145","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,611007.9,611007.9,20861,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619350,1503585.00
