ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 21:15,2,0.000,ALERT,212.38,301.77,59.981,1484619303,"201051344000651","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,603546.1,603546.1,21032,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619352,1503586.00
01/16/2017 21:15,2,0.000,ALERT,211.48,300.27,59.954,1484619303,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,827648.8,827648.8,20718,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619354,1503587.00
01/16/2017 21:15,2,0.000,ALERT,212.61,299.97,59.970,1484619303,"274151322000068","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,717930.3,717930.3,21176,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619356,1503588.00
01/16/2017 21:15,2,0.000,ALERT,211.93,302.68,60.023,1484619303,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,599200.0,599200.0,21080,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619357,1503589.00
01/16/2017 21:15,2,0.000,ALERT,212.61,304.18,59.965,1484619303,"201051344000594","219011344069620",0.00,0.00,0,301.17,308.09,0.0,0.0,0.000,614807.4,614807.4,20971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619359,1503590.00
01/16/2017 21:15,2,0.000,ALERT,212.38,302.37,59.970,1484619303,"201051344001203","219011344069620",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,607539.2,607539.2,21082,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619361,1503591.00
01/16/2017 21:15,2,0.000,ALERT,211.70,301.47,59.975,1484619303,"274151322000054","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,843874.6,843874.6,20798,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619363,1503592.00
01/16/2017 21:15,2,0.000,ALERT,213.29,303.28,59.996,1484619303,"201051344000867","219011344069620",0.00,1.00,0,300.57,308.09,0.0,0.0,0.000,601237.5,601237.5,21062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619364,1503593.00
01/16/2017 21:15,2,0.000,ALERT,212.38,302.37,59.922,1484619303,"201051344001093","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,604564.3,604564.3,21000,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619366,1503594.00
01/16/2017 21:15,2,0.000,ALERT,212.83,303.58,59.970,1484619303,"201051344000900","219011344069620",0.00,-0.50,0,301.17,307.18,0.0,0.0,0.000,620183.7,620183.7,20653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619368,1503595.00
01/16/2017 21:15,2,0.000,ALERT,213.29,302.98,59.975,1484619303,"201051344000648","219011344069620",0.00,-1.00,0,300.57,307.48,0.0,0.0,0.000,609793.1,609793.1,20637,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619370,1503596.00
01/16/2017 21:15,2,0.000,ALERT,213.06,304.18,59.965,1484619303,"201051344000569","219011344069620",0.00,0.50,0,301.77,308.69,0.0,0.0,0.000,620472.9,620472.9,20664,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619372,1503597.00
01/16/2017 21:15,2,0.000,ALERT,212.83,303.88,60.007,1484619303,"201051344000983","219011344069620",0.00,0.50,0,301.47,308.09,0.0,0.0,0.000,613293.4,613293.4,20788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484619374,1503598.00
01/16/2017 21:15,2,0.000,ALERT,213.06,303.28,59.996,1484619303,"201051344001158","219011344069620",0.00,-0.50,0,300.57,306.88,0.0,0.0,0.000,601923.3,601923.3,20980,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619375,1503599.00
01/16/2017 21:15,2,0.000,ALERT,213.29,304.18,59.928,1484619303,"201051344000576","219011344069620",0.00,0.00,0,301.47,307.78,0.0,0.0,0.000,612445.4,612445.4,20687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619377,1503600.00
01/16/2017 21:15,2,0.000,ALERT,212.16,299.67,59.965,1484619303,"274151322000087","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,815901.7,815901.7,20994,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484619379,1503601.00
01/16/2017 21:30,2,0.000,ALERT,213.06,302.68,59.981,1484620203,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,611754.0,611754.0,20663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484620205,1503602.00
01/16/2017 21:30,2,0.000,ALERT,211.70,299.67,59.996,1484620203,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,842619.6,842619.6,20805,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620207,1503603.00
01/16/2017 21:30,2,0.000,ALERT,213.51,302.68,59.986,1484620203,"201051344000633","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,601045.2,601045.2,21037,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620209,1503604.00
01/16/2017 21:30,2,0.000,ALERT,213.06,303.28,59.986,1484620203,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,603831.0,603831.0,21015,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620211,1503605.00
01/16/2017 21:30,2,0.000,ALERT,212.16,302.68,59.954,1484620203,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,600252.6,600252.6,20998,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620212,1503606.00
01/16/2017 21:30,2,0.000,ALERT,211.48,299.97,60.018,1484620203,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,870634.9,870634.9,20567,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620214,1503607.00
01/16/2017 21:30,2,0.000,ALERT,212.38,302.37,59.949,1484620203,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,610742.7,610742.7,21060,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620216,1503608.00
01/16/2017 21:30,2,0.000,ALERT,212.16,302.68,59.981,1484620203,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,603615.6,603615.6,20918,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620218,1503609.00
01/16/2017 21:30,2,0.000,ALERT,212.61,303.28,59.986,1484620203,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,595526.3,595526.3,21031,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484620220,1503610.00
01/16/2017 21:30,2,0.000,ALERT,211.93,302.68,59.996,1484620203,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,610703.1,610703.1,20989,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484620222,1503611.00
01/16/2017 21:30,2,0.000,ALERT,211.70,299.37,59.970,1484620203,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,716975.5,716975.5,21277,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484620224,1503612.00
01/16/2017 21:30,2,0.000,ALERT,212.83,303.58,59.996,1484620203,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,619279.9,619279.9,20935,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620225,1503613.00
01/16/2017 21:30,2,0.000,ALERT,212.16,302.98,60.018,1484620203,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,607672.6,607672.6,21059,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620227,1503614.00
01/16/2017 21:30,2,0.000,ALERT,212.38,302.68,59.954,1484620203,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,608729.1,608729.1,21071,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620229,1503615.00
01/16/2017 21:30,2,0.000,ALERT,212.38,302.07,59.981,1484620203,"201051344000417","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,593594.4,593594.4,21184,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620231,1503616.00
01/16/2017 21:30,2,0.000,ALERT,211.93,300.87,60.012,1484620203,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,862301.5,862301.5,20602,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620232,1503617.00
01/16/2017 21:30,2,0.000,ALERT,212.38,300.57,59.975,1484620203,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,919302.5,919302.5,20715,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620234,1503618.00
01/16/2017 21:30,2,0.000,ALERT,212.83,303.88,59.991,1484620203,"201051344000868","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,602354.4,602354.4,21028,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484620236,1503619.00
01/16/2017 21:30,2,0.000,ALERT,211.93,301.17,59.986,1484620203,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,910339.6,910339.6,20778,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620238,1503620.00
01/16/2017 21:30,2,0.000,ALERT,212.61,302.98,59.991,1484620203,"201051344000988","219011344069620",0.00,1.00,0,298.77,305.08,0.0,0.0,0.000,565812.7,565812.7,21058,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620240,1503621.00
01/16/2017 21:30,2,0.000,ALERT,212.16,301.47,59.991,1484620203,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,608916.3,608916.3,21089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620241,1503622.00
01/16/2017 21:30,2,0.000,ALERT,212.83,303.28,59.986,1484620203,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,612365.5,612365.5,20801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620243,1503623.00
01/16/2017 21:30,2,0.000,ALERT,213.29,302.98,59.991,1484620203,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,611017.1,611017.1,20734,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484620245,1503624.00
01/16/2017 21:30,2,0.000,ALERT,212.61,302.68,59.996,1484620203,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,608042.2,608042.2,20989,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620247,1503625.00
01/16/2017 21:30,2,0.000,ALERT,212.38,302.37,59.981,1484620203,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,605042.8,605042.8,20999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620249,1503626.00
01/16/2017 21:30,2,0.000,ALERT,212.61,302.68,59.965,1484620203,"201051344001145","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,611007.9,611007.9,20863,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484620251,1503627.00
01/16/2017 21:30,2,0.000,ALERT,212.38,302.07,60.028,1484620203,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,603546.1,603546.1,21034,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620252,1503628.00
01/16/2017 21:30,2,0.000,ALERT,211.25,299.67,59.928,1484620203,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,827648.8,827648.8,20720,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484620254,1503629.00
01/16/2017 21:30,2,0.000,ALERT,212.38,299.37,59.981,1484620203,"274151322000068","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,717930.3,717930.3,21178,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620256,1503630.00
01/16/2017 21:30,2,0.000,ALERT,211.93,302.68,59.996,1484620203,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,599200.0,599200.0,21082,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620258,1503631.00
01/16/2017 21:30,2,0.000,ALERT,212.61,303.88,59.975,1484620203,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,614807.4,614807.4,20973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620260,1503632.00
01/16/2017 21:30,2,0.000,ALERT,212.38,302.07,59.986,1484620203,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,607539.2,607539.2,21084,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620262,1503633.00
01/16/2017 21:30,2,0.000,ALERT,211.25,299.97,59.970,1484620203,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,843874.6,843874.6,20800,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620263,1503634.00
01/16/2017 21:30,2,0.000,ALERT,213.06,302.68,59.981,1484620203,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,601237.5,601237.5,21064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620265,1503635.00
01/16/2017 21:30,2,0.000,ALERT,212.38,302.98,60.023,1484620203,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,604564.3,604564.3,21002,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620267,1503636.00
01/16/2017 21:30,2,0.000,ALERT,212.61,302.98,59.970,1484620203,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,620183.7,620183.7,20655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484620269,1503637.00
01/16/2017 21:30,2,0.000,ALERT,212.83,302.37,59.991,1484620203,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,609793.1,609793.1,20639,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620271,1503638.00
01/16/2017 21:30,2,0.000,ALERT,212.83,303.58,59.986,1484620203,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,620472.9,620472.9,20666,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620272,1503639.00
01/16/2017 21:30,2,0.000,ALERT,212.61,303.28,59.991,1484620203,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,613293.4,613293.4,20790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620274,1503640.00
01/16/2017 21:30,2,0.000,ALERT,212.83,302.98,59.991,1484620203,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,601923.3,601923.3,20982,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620276,1503641.00
01/16/2017 21:30,2,0.000,ALERT,213.29,303.88,59.996,1484620203,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,612445.4,612445.4,20689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620278,1503642.00
01/16/2017 21:30,2,0.000,ALERT,211.70,298.77,60.007,1484620203,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,815901.7,815901.7,20996,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484620279,1503643.00
01/16/2017 21:45,2,0.000,ALERT,213.51,303.58,60.002,1484621103,"201051344000645","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,611754.0,611754.0,20665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621105,1503644.00
01/16/2017 21:45,2,0.000,ALERT,211.93,300.27,59.986,1484621103,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,842619.6,842619.6,20807,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484621107,1503645.00
01/16/2017 21:45,2,0.000,ALERT,213.51,303.28,59.996,1484621103,"201051344000633","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,601045.2,601045.2,21039,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621108,1503646.00
01/16/2017 21:45,2,0.000,ALERT,212.83,303.28,59.965,1484621103,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,603831.0,603831.0,21017,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621110,1503647.00
01/16/2017 21:45,2,0.000,ALERT,212.16,302.68,60.002,1484621103,"201051344000646","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,600252.6,600252.6,21000,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484621112,1503648.00
01/16/2017 21:45,2,0.000,ALERT,211.70,301.47,59.986,1484621103,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,870634.9,870634.9,20569,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621114,1503649.00
01/16/2017 21:45,2,0.000,ALERT,212.16,302.37,59.996,1484621103,"201051344000585","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,610742.7,610742.7,21062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621115,1503650.00
01/16/2017 21:45,2,0.000,ALERT,212.16,302.98,60.007,1484621103,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,603615.6,603615.6,20920,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484621117,1503651.00
01/16/2017 21:45,2,0.000,ALERT,212.61,302.98,60.007,1484621103,"201051344000582","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,595526.3,595526.3,21033,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621119,1503652.00
01/16/2017 21:45,2,0.000,ALERT,211.70,302.07,60.023,1484621103,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,610703.1,610703.1,20991,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621121,1503653.00
01/16/2017 21:45,2,0.000,ALERT,211.70,299.67,60.012,1484621103,"274151322000094","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,716975.5,716975.5,21279,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621123,1503654.00
01/16/2017 21:45,2,0.000,ALERT,212.83,304.18,60.002,1484621103,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,619279.9,619279.9,20937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621125,1503655.00
01/16/2017 21:45,2,0.000,ALERT,211.93,302.68,59.986,1484621103,"201051344000890","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,607672.6,607672.6,21061,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621127,1503656.00
01/16/2017 21:45,2,0.000,ALERT,212.16,302.07,60.002,1484621103,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,608729.1,608729.1,21073,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621128,1503657.00
01/16/2017 21:45,2,0.000,ALERT,212.38,301.77,60.018,1484621103,"201051344000417","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,593594.4,593594.4,21186,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484621130,1503658.00
01/16/2017 21:45,2,0.000,ALERT,211.93,301.47,60.007,1484621103,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,862301.5,862301.5,20604,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484621132,1503659.00
01/16/2017 21:45,2,0.000,ALERT,212.38,300.57,59.996,1484621103,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,919302.5,919302.5,20717,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621134,1503660.00
01/16/2017 21:45,2,0.000,ALERT,212.83,303.88,60.034,1484621103,"201051344000868","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,602354.4,602354.4,21030,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621136,1503661.00
01/16/2017 21:45,2,0.000,ALERT,211.48,301.17,59.991,1484621103,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,910339.6,910339.6,20780,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621138,1503662.00
01/16/2017 21:45,2,0.000,ALERT,212.61,302.98,60.028,1484621103,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,565812.7,565812.7,21060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621139,1503663.00
01/16/2017 21:45,2,0.000,ALERT,211.93,301.47,59.959,1484621103,"201051344001025","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,608916.3,608916.3,21091,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484621141,1503664.00
01/16/2017 21:45,2,0.000,ALERT,212.83,303.58,60.002,1484621103,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,612365.5,612365.5,20803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621143,1503665.00
01/16/2017 21:45,2,0.000,ALERT,213.29,303.28,60.002,1484621103,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,611017.1,611017.1,20736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621145,1503666.00
01/16/2017 21:45,2,0.000,ALERT,212.38,302.37,59.991,1484621103,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,608042.2,608042.2,20991,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621146,1503667.00
01/16/2017 21:45,2,0.000,ALERT,212.38,301.77,60.002,1484621103,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,605042.8,605042.8,21001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621148,1503668.00
01/16/2017 21:45,2,0.000,ALERT,212.38,302.37,59.996,1484621103,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,611007.9,611007.9,20865,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621150,1503669.00
01/16/2017 21:45,2,0.000,ALERT,212.16,301.47,60.007,1484621103,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,603546.1,603546.1,21036,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621152,1503670.00
01/16/2017 21:45,2,0.000,ALERT,211.25,299.97,60.002,1484621103,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,827648.8,827648.8,20722,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621154,1503671.00
01/16/2017 21:45,2,0.000,ALERT,212.16,299.67,59.996,1484621103,"274151322000068","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,717930.3,717930.3,21180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621156,1503672.00
01/16/2017 21:45,2,0.000,ALERT,211.70,301.77,60.002,1484621103,"201051344001135","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,599200.0,599200.0,21084,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621157,1503673.00
01/16/2017 21:45,2,0.000,ALERT,212.38,303.58,59.996,1484621103,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,614807.4,614807.4,20975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621159,1503674.00
01/16/2017 21:45,2,0.000,ALERT,211.93,301.77,59.996,1484621103,"201051344001203","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,607539.2,607539.2,21086,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484621161,1503675.00
01/16/2017 21:45,2,0.000,ALERT,211.48,299.67,60.002,1484621103,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,843874.6,843874.6,20802,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484621163,1503676.00
01/16/2017 21:45,2,0.000,ALERT,212.83,302.37,59.959,1484621103,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,601237.5,601237.5,21066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621165,1503677.00
01/16/2017 21:45,2,0.000,ALERT,211.93,302.07,60.002,1484621103,"201051344001093","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,604564.3,604564.3,21004,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621166,1503678.00
01/16/2017 21:45,2,0.000,ALERT,212.38,302.98,59.981,1484621103,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,620183.7,620183.7,20657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621168,1503679.00
01/16/2017 21:45,2,0.000,ALERT,212.61,302.07,59.991,1484621103,"201051344000648","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,609793.1,609793.1,20641,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484621170,1503680.00
01/16/2017 21:45,2,0.000,ALERT,212.61,303.58,59.991,1484621103,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,620472.9,620472.9,20668,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621172,1503681.00
01/16/2017 21:45,2,0.000,ALERT,212.61,302.98,60.012,1484621103,"201051344000983","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,613293.4,613293.4,20792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621174,1503682.00
01/16/2017 21:45,2,0.000,ALERT,212.61,302.68,60.018,1484621103,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,601923.3,601923.3,20984,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621175,1503683.00
01/16/2017 21:45,2,0.000,ALERT,213.06,303.58,59.986,1484621103,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,612445.4,612445.4,20691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621177,1503684.00
01/16/2017 21:45,2,0.000,ALERT,211.93,299.67,59.975,1484621103,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,815901.7,815901.7,20998,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484621179,1503685.00
01/16/2017 22:00,2,0.000,ALERT,213.06,302.98,60.007,1484622003,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,611754.0,611754.0,20667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622005,1503686.00
01/16/2017 22:00,2,0.000,ALERT,212.16,300.87,60.012,1484622003,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,842619.6,842619.6,20809,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622006,1503687.00
01/16/2017 22:00,2,0.000,ALERT,213.29,302.98,60.007,1484622003,"201051344000633","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,601045.2,601045.2,21041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622008,1503688.00
01/16/2017 22:00,2,0.000,ALERT,212.83,303.28,60.012,1484622003,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,603831.0,603831.0,21019,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622010,1503689.00
01/16/2017 22:00,2,0.000,ALERT,212.16,302.68,59.986,1484622003,"201051344000646","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,600252.6,600252.6,21002,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622012,1503690.00
01/16/2017 22:00,2,0.000,ALERT,211.70,300.57,60.023,1484622003,"274151322000052","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,870634.9,870634.9,20571,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622014,1503691.00
01/16/2017 22:00,2,0.000,ALERT,212.61,303.58,60.023,1484622003,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,610742.7,610742.7,21064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622016,1503692.00
01/16/2017 22:00,2,0.000,ALERT,212.16,303.28,60.039,1484622003,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,603615.6,603615.6,20922,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622017,1503693.00
01/16/2017 22:00,2,0.000,ALERT,212.83,303.88,60.018,1484622003,"201051344000582","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,595526.3,595526.3,21035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622019,1503694.00
01/16/2017 22:00,2,0.000,ALERT,212.16,302.98,60.007,1484622003,"201051344000955","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,610703.1,610703.1,20993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622021,1503695.00
01/16/2017 22:00,2,0.000,ALERT,211.93,300.57,59.970,1484622003,"274151322000094","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,716975.5,716975.5,21281,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622023,1503696.00
01/16/2017 22:00,2,0.000,ALERT,212.61,303.58,60.012,1484622003,"201051344000579","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,619279.9,619279.9,20939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622025,1503697.00
01/16/2017 22:00,2,0.000,ALERT,212.38,303.28,60.012,1484622003,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,607672.6,607672.6,21063,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622027,1503698.00
01/16/2017 22:00,2,0.000,ALERT,212.38,302.68,60.018,1484622003,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,608729.1,608729.1,21075,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622029,1503699.00
01/16/2017 22:00,2,0.000,ALERT,212.61,302.37,59.970,1484622003,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,593594.4,593594.4,21188,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622030,1503700.00
01/16/2017 22:00,2,0.000,ALERT,211.93,301.47,60.007,1484622003,"274151322000083","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,862301.5,862301.5,20606,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622032,1503701.00
01/16/2017 22:00,2,0.000,ALERT,212.38,301.17,59.970,1484622003,"274151322000076","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,919302.5,919302.5,20719,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622034,1503702.00
01/16/2017 22:00,2,0.000,ALERT,212.83,304.18,59.981,1484622003,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,602354.4,602354.4,21032,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622036,1503703.00
01/16/2017 22:00,2,0.000,ALERT,211.70,301.77,60.002,1484622003,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,910339.6,910339.6,20782,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622038,1503704.00
01/16/2017 22:00,2,0.000,ALERT,212.61,303.28,60.002,1484622003,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,565812.7,565812.7,21062,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622040,1503705.00
01/16/2017 22:00,2,0.000,ALERT,212.16,302.07,60.012,1484622003,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,608916.3,608916.3,21093,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622041,1503706.00
01/16/2017 22:00,2,0.000,ALERT,212.61,303.58,60.007,1484622003,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,612365.5,612365.5,20805,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622043,1503707.00
01/16/2017 22:00,2,0.000,ALERT,213.29,303.58,60.023,1484622003,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,611017.1,611017.1,20738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622045,1503708.00
01/16/2017 22:00,2,0.000,ALERT,212.83,303.28,60.028,1484622003,"201051344000685","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,608042.2,608042.2,20993,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622047,1503709.00
01/16/2017 22:00,2,0.000,ALERT,212.61,302.07,60.007,1484622003,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,605042.8,605042.8,21003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622049,1503710.00
01/16/2017 22:00,2,0.000,ALERT,212.83,303.28,60.028,1484622003,"201051344001145","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,611007.9,611007.9,20867,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622051,1503711.00
01/16/2017 22:00,2,0.000,ALERT,212.61,302.37,59.970,1484622003,"201051344000651","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,603546.1,603546.1,21038,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622052,1503712.00
01/16/2017 22:00,2,0.000,ALERT,211.48,300.57,60.012,1484622003,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,827648.8,827648.8,20724,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622054,1503713.00
01/16/2017 22:00,2,0.000,ALERT,212.61,300.27,60.002,1484622003,"274151322000068","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,717930.3,717930.3,21182,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622056,1503714.00
01/16/2017 22:00,2,0.000,ALERT,212.16,302.68,60.007,1484622003,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,599200.0,599200.0,21086,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622058,1503715.00
01/16/2017 22:00,2,0.000,ALERT,212.38,304.18,60.012,1484622003,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,614807.4,614807.4,20977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622059,1503716.00
01/16/2017 22:00,2,0.000,ALERT,212.61,302.68,60.018,1484622003,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,607539.2,607539.2,21088,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622061,1503717.00
01/16/2017 22:00,2,0.000,ALERT,211.48,301.17,60.012,1484622003,"274151322000054","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,843874.6,843874.6,20804,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622063,1503718.00
01/16/2017 22:00,2,0.000,ALERT,213.06,302.98,60.012,1484622003,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,601237.5,601237.5,21068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622065,1503719.00
01/16/2017 22:00,2,0.000,ALERT,212.38,302.98,60.007,1484622003,"201051344001093","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,604564.3,604564.3,21006,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622067,1503720.00
01/16/2017 22:00,2,0.000,ALERT,212.61,303.28,60.012,1484622003,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,620183.7,620183.7,20659,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622068,1503721.00
01/16/2017 22:00,2,0.000,ALERT,212.83,302.98,60.018,1484622003,"201051344000648","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,609793.1,609793.1,20643,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622070,1503722.00
01/16/2017 22:00,2,0.000,ALERT,212.83,304.18,60.012,1484622003,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,620472.9,620472.9,20670,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622072,1503723.00
01/16/2017 22:00,2,0.000,ALERT,212.61,303.58,60.012,1484622003,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,613293.4,613293.4,20794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622074,1503724.00
01/16/2017 22:00,2,0.000,ALERT,212.83,303.28,60.018,1484622003,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,601923.3,601923.3,20986,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622076,1503725.00
01/16/2017 22:00,2,0.000,ALERT,213.06,303.88,60.012,1484622003,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,612445.4,612445.4,20693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622077,1503726.00
01/16/2017 22:00,2,0.000,ALERT,211.93,299.67,60.012,1484622003,"274151322000087","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,815901.7,815901.7,21000,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622079,1503727.00
01/16/2017 22:15,2,0.000,ALERT,213.51,303.58,59.959,1484622904,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,611754.0,611754.0,20669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622906,1503728.00
01/16/2017 22:15,2,0.000,ALERT,212.38,301.17,59.965,1484622904,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,842619.6,842619.6,20811,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622908,1503729.00
01/16/2017 22:15,2,0.000,ALERT,213.74,302.98,59.959,1484622904,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,601045.2,601045.2,21043,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622909,1503730.00
