ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 22:15,2,0.000,ALERT,213.29,303.88,60.002,1484622904,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,603831.0,603831.0,21021,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622911,1503731.00
01/16/2017 22:15,2,0.000,ALERT,212.61,303.28,59.944,1484622904,"201051344000646","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,600252.6,600252.6,21004,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622913,1503732.00
01/16/2017 22:15,2,0.000,ALERT,211.93,300.87,59.965,1484622904,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,870634.9,870634.9,20573,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622915,1503733.00
01/16/2017 22:15,2,0.000,ALERT,212.61,303.28,59.970,1484622904,"201051344000585","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,610742.7,610742.7,21066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622917,1503734.00
01/16/2017 22:15,2,0.000,ALERT,212.61,303.58,59.965,1484622904,"201051344001230","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,603615.6,603615.6,20924,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622918,1503735.00
01/16/2017 22:15,2,0.000,ALERT,213.06,304.18,59.975,1484622904,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,595526.3,595526.3,21037,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622920,1503736.00
01/16/2017 22:15,2,0.000,ALERT,212.38,303.58,59.981,1484622904,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,610703.1,610703.1,20995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622922,1503737.00
01/16/2017 22:15,2,0.000,ALERT,212.38,301.17,60.023,1484622904,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,716975.5,716975.5,21283,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622924,1503738.00
01/16/2017 22:15,2,0.000,ALERT,213.29,304.18,59.965,1484622904,"201051344000579","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,619279.9,619279.9,20941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622926,1503739.00
01/16/2017 22:15,2,0.000,ALERT,212.61,303.58,59.975,1484622904,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,607672.6,607672.6,21065,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622927,1503740.00
01/16/2017 22:15,2,0.000,ALERT,212.61,303.28,59.975,1484622904,"201051344000438","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,608729.1,608729.1,21077,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622929,1503741.00
01/16/2017 22:15,2,0.000,ALERT,212.83,302.68,59.970,1484622904,"201051344000417","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,593594.4,593594.4,21190,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622931,1503742.00
01/16/2017 22:15,2,0.000,ALERT,212.61,301.77,59.975,1484622904,"274151322000083","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,862301.5,862301.5,20608,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622933,1503743.00
01/16/2017 22:15,2,0.000,ALERT,213.06,301.47,59.981,1484622904,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,919302.5,919302.5,20721,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622935,1503744.00
01/16/2017 22:15,2,0.000,ALERT,213.29,304.18,60.018,1484622904,"201051344000868","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,602354.4,602354.4,21034,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622937,1503745.00
01/16/2017 22:15,2,0.000,ALERT,212.38,302.07,59.975,1484622904,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,910339.6,910339.6,20784,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622938,1503746.00
01/16/2017 22:15,2,0.000,ALERT,213.06,303.58,59.996,1484622904,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,565812.7,565812.7,21064,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622940,1503747.00
01/16/2017 22:15,2,0.000,ALERT,212.38,302.37,59.981,1484622904,"201051344001025","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,608916.3,608916.3,21095,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622942,1503748.00
01/16/2017 22:15,2,0.000,ALERT,213.29,303.88,60.012,1484622904,"201051344000458","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,612365.5,612365.5,20807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622944,1503749.00
01/16/2017 22:15,2,0.000,ALERT,213.51,303.28,59.975,1484622904,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,611017.1,611017.1,20740,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622945,1503750.00
01/16/2017 22:15,2,0.000,ALERT,213.06,303.28,59.991,1484622904,"201051344000685","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,608042.2,608042.2,20995,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622947,1503751.00
01/16/2017 22:15,2,0.000,ALERT,213.06,302.98,59.991,1484622904,"201051344000917","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,605042.8,605042.8,21005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622949,1503752.00
01/16/2017 22:15,2,0.000,ALERT,212.83,303.58,59.981,1484622904,"201051344001145","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,611007.9,611007.9,20869,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622951,1503753.00
01/16/2017 22:15,2,0.000,ALERT,212.83,302.07,60.028,1484622904,"201051344000651","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,603546.1,603546.1,21040,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622953,1503754.00
01/16/2017 22:15,2,0.000,ALERT,211.93,301.17,59.944,1484622904,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,827648.8,827648.8,20726,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622954,1503755.00
01/16/2017 22:15,2,0.000,ALERT,213.06,300.27,59.975,1484622904,"274151322000068","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,717930.3,717930.3,21184,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622956,1503756.00
01/16/2017 22:15,2,0.000,ALERT,212.38,302.98,59.986,1484622904,"201051344001135","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,599200.0,599200.0,21088,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622958,1503757.00
01/16/2017 22:15,2,0.000,ALERT,213.06,304.48,60.039,1484622904,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,614807.4,614807.4,20979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622960,1503758.00
01/16/2017 22:15,2,0.000,ALERT,212.61,302.68,59.981,1484622904,"201051344001203","219011344069620",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,607539.2,607539.2,21090,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622962,1503759.00
01/16/2017 22:15,2,0.000,ALERT,212.38,301.47,59.975,1484622904,"274151322000054","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,843874.6,843874.6,20806,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622963,1503760.00
01/16/2017 22:15,2,0.000,ALERT,213.51,302.98,59.996,1484622904,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,601237.5,601237.5,21070,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622965,1503761.00
01/16/2017 22:15,2,0.000,ALERT,212.61,302.98,59.996,1484622904,"201051344001093","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,604564.3,604564.3,21008,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622967,1503762.00
01/16/2017 22:15,2,0.000,ALERT,213.29,303.88,60.023,1484622904,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,620183.7,620183.7,20661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622969,1503763.00
01/16/2017 22:15,2,0.000,ALERT,213.29,302.98,60.034,1484622904,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,609793.1,609793.1,20645,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622971,1503764.00
01/16/2017 22:15,2,0.000,ALERT,213.06,304.18,60.002,1484622904,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,620472.9,620472.9,20672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622972,1503765.00
01/16/2017 22:15,2,0.000,ALERT,213.06,303.88,60.002,1484622904,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,613293.4,613293.4,20796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622974,1503766.00
01/16/2017 22:15,2,0.000,ALERT,213.29,303.58,60.002,1484622904,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,601923.3,601923.3,20988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622976,1503767.00
01/16/2017 22:15,2,0.000,ALERT,213.51,303.88,60.002,1484622904,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,612445.4,612445.4,20695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484622978,1503768.00
01/16/2017 22:15,2,0.000,ALERT,212.61,300.27,60.018,1484622904,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,815901.7,815901.7,21002,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484622980,1503769.00
01/16/2017 22:30,2,0.000,ALERT,214.41,304.48,59.986,1484623803,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,611754.0,611754.0,20671,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623805,1503770.00
01/16/2017 22:30,2,0.000,ALERT,213.06,302.68,59.981,1484623803,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,842619.6,842619.6,20813,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623807,1503771.00
01/16/2017 22:30,2,0.000,ALERT,214.41,304.18,59.991,1484623803,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,601045.2,601045.2,21045,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623809,1503772.00
01/16/2017 22:30,2,0.000,ALERT,213.96,304.48,59.986,1484623803,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,603831.0,603831.0,21023,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623811,1503773.00
01/16/2017 22:30,2,0.000,ALERT,213.06,304.18,59.986,1484623803,"201051344000646","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,600252.6,600252.6,21006,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623812,1503774.00
01/16/2017 22:30,2,0.000,ALERT,213.06,303.28,59.991,1484623803,"274151322000052","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,870634.9,870634.9,20575,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623814,1503775.00
01/16/2017 22:30,2,0.000,ALERT,213.51,304.18,59.991,1484623803,"201051344000585","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,610742.7,610742.7,21068,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623816,1503776.00
01/16/2017 22:30,2,0.000,ALERT,213.29,304.48,59.996,1484623803,"201051344001230","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,603615.6,603615.6,20926,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623818,1503777.00
01/16/2017 22:30,2,0.000,ALERT,213.96,304.78,59.996,1484623803,"201051344000582","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,595526.3,595526.3,21039,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623820,1503778.00
01/16/2017 22:30,2,0.000,ALERT,213.06,303.88,60.012,1484623803,"201051344000955","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,610703.1,610703.1,20997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623821,1503779.00
01/16/2017 22:30,2,0.000,ALERT,213.06,302.07,59.996,1484623803,"274151322000094","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,716975.5,716975.5,21285,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623823,1503780.00
01/16/2017 22:30,2,0.000,ALERT,213.96,305.08,60.002,1484623803,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,619279.9,619279.9,20943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623825,1503781.00
01/16/2017 22:30,2,0.000,ALERT,213.06,304.18,60.018,1484623803,"201051344000890","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,607672.6,607672.6,21067,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623827,1503782.00
01/16/2017 22:30,2,0.000,ALERT,213.51,303.58,59.996,1484623803,"201051344000438","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,608729.1,608729.1,21079,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623829,1503783.00
01/16/2017 22:30,2,0.000,ALERT,213.74,303.58,59.944,1484623803,"201051344000417","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,593594.4,593594.4,21192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623830,1503784.00
01/16/2017 22:30,2,0.000,ALERT,213.06,302.98,59.996,1484623803,"274151322000083","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,862301.5,862301.5,20610,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623832,1503785.00
01/16/2017 22:30,2,0.000,ALERT,213.74,302.68,59.996,1484623803,"274151322000076","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,919302.5,919302.5,20723,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623834,1503786.00
01/16/2017 22:30,2,0.000,ALERT,213.74,305.38,60.002,1484623803,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,602354.4,602354.4,21036,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623836,1503787.00
01/16/2017 22:30,2,0.000,ALERT,213.06,303.28,59.991,1484623803,"274151322000095","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,910339.6,910339.6,20786,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623838,1503788.00
01/16/2017 22:30,2,0.000,ALERT,213.74,304.78,59.986,1484623803,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,565812.7,565812.7,21066,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623839,1503789.00
01/16/2017 22:30,2,0.000,ALERT,213.06,302.98,59.949,1484623803,"201051344001025","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,608916.3,608916.3,21097,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623841,1503790.00
01/16/2017 22:30,2,0.000,ALERT,213.74,304.78,60.028,1484623803,"201051344000458","219011344069620",0.00,1.50,0,301.47,306.88,0.0,0.0,0.000,612365.5,612365.5,20809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623843,1503791.00
01/16/2017 22:30,2,0.000,ALERT,214.41,304.48,60.028,1484623803,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,611017.1,611017.1,20742,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623845,1503792.00
01/16/2017 22:30,2,0.000,ALERT,213.74,303.88,59.991,1484623803,"201051344000685","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,608042.2,608042.2,20997,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623847,1503793.00
01/16/2017 22:30,2,0.000,ALERT,213.74,303.88,59.981,1484623803,"201051344000917","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,605042.8,605042.8,21007,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623849,1503794.00
01/16/2017 22:30,2,0.000,ALERT,213.74,304.18,59.991,1484623803,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,611007.9,611007.9,20871,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623851,1503795.00
01/16/2017 22:30,2,0.000,ALERT,213.51,303.28,59.996,1484623803,"201051344000651","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,603546.1,603546.1,21042,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623852,1503796.00
01/16/2017 22:30,2,0.000,ALERT,212.83,302.37,59.991,1484623803,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,827648.8,827648.8,20728,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623854,1503797.00
01/16/2017 22:30,2,0.000,ALERT,213.51,301.47,60.002,1484623803,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,717930.3,717930.3,21186,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623856,1503798.00
01/16/2017 22:30,2,0.000,ALERT,212.83,303.88,59.986,1484623803,"201051344001135","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,599200.0,599200.0,21090,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623858,1503799.00
01/16/2017 22:30,2,0.000,ALERT,213.74,305.38,59.944,1484623803,"201051344000594","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,614807.4,614807.4,20981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623860,1503800.00
01/16/2017 22:30,2,0.000,ALERT,213.51,303.58,59.986,1484623803,"201051344001203","219011344069620",0.00,-0.50,0,300.87,307.18,0.0,0.0,0.000,607539.2,607539.2,21092,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623861,1503801.00
01/16/2017 22:30,2,0.000,ALERT,213.06,302.37,59.986,1484623803,"274151322000054","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,843874.6,843874.6,20808,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623863,1503802.00
01/16/2017 22:30,2,0.000,ALERT,214.19,304.18,60.002,1484623803,"201051344000867","219011344069620",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,601237.5,601237.5,21072,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623865,1503803.00
01/16/2017 22:30,2,0.000,ALERT,213.29,303.88,59.991,1484623803,"201051344001093","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,604564.3,604564.3,21010,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623867,1503804.00
01/16/2017 22:30,2,0.000,ALERT,213.74,304.78,59.970,1484623803,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,620183.7,620183.7,20663,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623869,1503805.00
01/16/2017 22:30,2,0.000,ALERT,214.19,304.48,60.002,1484623803,"201051344000648","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,609793.1,609793.1,20647,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623870,1503806.00
01/16/2017 22:30,2,0.000,ALERT,213.96,305.08,60.039,1484623803,"201051344000569","219011344069620",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,620472.9,620472.9,20674,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484623872,1503807.00
01/16/2017 22:30,2,0.000,ALERT,213.96,305.08,60.028,1484623803,"201051344000983","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,613293.4,613293.4,20798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623874,1503808.00
01/16/2017 22:30,2,0.000,ALERT,213.96,304.78,60.034,1484623803,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,601923.3,601923.3,20990,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623876,1503809.00
01/16/2017 22:30,2,0.000,ALERT,214.41,305.08,60.002,1484623803,"201051344000576","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,612445.4,612445.4,20697,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623878,1503810.00
01/16/2017 22:30,2,0.000,ALERT,213.06,301.47,59.996,1484623803,"274151322000087","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,815901.7,815901.7,21004,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484623880,1503811.00
01/16/2017 22:45,2,0.000,ALERT,213.96,303.88,60.012,1484624703,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,611754.0,611754.0,20673,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624705,1503812.00
01/16/2017 22:45,2,0.000,ALERT,212.83,301.77,60.007,1484624703,"274151322000085","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,842619.6,842619.6,20815,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624707,1503813.00
01/16/2017 22:45,2,0.000,ALERT,214.19,304.18,59.996,1484624703,"201051344000633","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,601045.2,601045.2,21047,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484624709,1503814.00
01/16/2017 22:45,2,0.000,ALERT,213.51,304.18,59.991,1484624703,"201051344000469","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,603831.0,603831.0,21025,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624711,1503815.00
01/16/2017 22:45,2,0.000,ALERT,212.38,302.37,59.996,1484624703,"201051344000646","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,600252.6,600252.6,21008,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624713,1503816.00
01/16/2017 22:45,2,0.000,ALERT,212.38,302.68,59.981,1484624703,"274151322000052","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,870634.9,870634.9,20577,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624715,1503817.00
01/16/2017 22:45,2,0.000,ALERT,212.61,302.07,60.002,1484624703,"201051344000585","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,610742.7,610742.7,21070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624716,1503818.00
01/16/2017 22:45,2,0.000,ALERT,212.61,302.37,60.018,1484624703,"201051344001230","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,603615.6,603615.6,20928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624718,1503819.00
01/16/2017 22:45,2,0.000,ALERT,213.06,303.28,59.970,1484624703,"201051344000582","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,595526.3,595526.3,21041,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624720,1503820.00
01/16/2017 22:45,2,0.000,ALERT,212.16,301.77,59.949,1484624703,"201051344000955","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,610703.1,610703.1,20999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484624722,1503821.00
01/16/2017 22:45,2,0.000,ALERT,212.83,301.77,60.012,1484624703,"274151322000094","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,716975.5,716975.5,21287,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484624723,1503822.00
01/16/2017 22:45,2,0.000,ALERT,213.74,305.08,59.996,1484624703,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,619279.9,619279.9,20945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624725,1503823.00
01/16/2017 22:45,2,0.000,ALERT,212.38,302.37,59.991,1484624703,"201051344000890","219011344069620",0.00,0.50,0,301.17,306.88,0.0,0.0,0.000,607672.6,607672.6,21069,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484624727,1503824.00
01/16/2017 22:45,2,0.000,ALERT,212.83,302.37,60.018,1484624703,"201051344000438","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,608729.1,608729.1,21081,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624729,1503825.00
01/16/2017 22:45,2,0.000,ALERT,212.83,301.77,60.002,1484624703,"201051344000417","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,593594.4,593594.4,21194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624731,1503826.00
01/16/2017 22:45,2,0.000,ALERT,213.06,302.98,59.975,1484624703,"274151322000083","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,862301.5,862301.5,20612,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624732,1503827.00
01/16/2017 22:45,2,0.000,ALERT,213.29,301.77,60.002,1484624703,"274151322000076","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,919302.5,919302.5,20725,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624734,1503828.00
01/16/2017 22:45,2,0.000,ALERT,213.29,305.08,59.970,1484624703,"201051344000868","219011344069620",0.00,0.00,0,303.58,307.18,0.0,0.0,0.000,602354.4,602354.4,21038,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624736,1503829.00
01/16/2017 22:45,2,0.000,ALERT,212.61,303.58,60.028,1484624703,"274151322000095","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,910339.6,910339.6,20788,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624738,1503830.00
01/16/2017 22:45,2,0.000,ALERT,213.51,304.48,59.991,1484624703,"201051344000988","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,565812.7,565812.7,21068,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624740,1503831.00
01/16/2017 22:45,2,0.000,ALERT,212.38,301.17,60.007,1484624703,"201051344001025","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,608916.3,608916.3,21099,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624742,1503832.00
01/16/2017 22:45,2,0.000,ALERT,213.51,304.48,59.959,1484624703,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,612365.5,612365.5,20811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624743,1503833.00
01/16/2017 22:45,2,0.000,ALERT,214.19,304.48,60.007,1484624703,"201051344000853","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,611017.1,611017.1,20744,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624745,1503834.00
01/16/2017 22:45,2,0.000,ALERT,213.06,302.37,60.034,1484624703,"201051344000685","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,608042.2,608042.2,20999,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624747,1503835.00
01/16/2017 22:45,2,0.000,ALERT,212.83,301.77,60.034,1484624703,"201051344000917","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,605042.8,605042.8,21009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624749,1503836.00
01/16/2017 22:45,2,0.000,ALERT,213.06,302.68,60.007,1484624703,"201051344001145","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,611007.9,611007.9,20873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624751,1503837.00
01/16/2017 22:45,2,0.000,ALERT,212.61,301.77,59.986,1484624703,"201051344000651","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,603546.1,603546.1,21044,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624752,1503838.00
01/16/2017 22:45,2,0.000,ALERT,212.16,302.07,60.002,1484624703,"274151322000088","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,827648.8,827648.8,20730,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624754,1503839.00
01/16/2017 22:45,2,0.000,ALERT,213.29,301.17,60.007,1484624703,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,717930.3,717930.3,21188,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624756,1503840.00
01/16/2017 22:45,2,0.000,ALERT,212.38,302.37,60.012,1484624703,"201051344001135","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,599200.0,599200.0,21092,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624758,1503841.00
01/16/2017 22:45,2,0.000,ALERT,213.29,305.08,60.039,1484624703,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,614807.4,614807.4,20983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484624759,1503842.00
01/16/2017 22:45,2,0.000,ALERT,212.83,302.07,60.012,1484624703,"201051344001203","219011344069620",0.00,-0.50,0,300.27,307.48,0.0,0.0,0.000,607539.2,607539.2,21094,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484624761,1503843.00
01/16/2017 22:45,2,0.000,ALERT,212.38,301.77,59.996,1484624703,"274151322000054","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,843874.6,843874.6,20810,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624763,1503844.00
01/16/2017 22:45,2,0.000,ALERT,213.74,303.88,60.012,1484624703,"201051344000867","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,601237.5,601237.5,21074,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624765,1503845.00
01/16/2017 22:45,2,0.000,ALERT,212.61,302.37,60.012,1484624703,"201051344001093","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,604564.3,604564.3,21012,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624767,1503846.00
01/16/2017 22:45,2,0.000,ALERT,213.51,304.48,60.012,1484624703,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,620183.7,620183.7,20665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484624768,1503847.00
01/16/2017 22:45,2,0.000,ALERT,213.74,303.88,60.034,1484624703,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,609793.1,609793.1,20649,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624770,1503848.00
01/16/2017 22:45,2,0.000,ALERT,213.51,304.78,59.981,1484624703,"201051344000569","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,620472.9,620472.9,20676,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624772,1503849.00
01/16/2017 22:45,2,0.000,ALERT,213.51,304.48,60.018,1484624703,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,613293.4,613293.4,20800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624774,1503850.00
01/16/2017 22:45,2,0.000,ALERT,213.74,304.18,60.012,1484624703,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,601923.3,601923.3,20992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624776,1503851.00
01/16/2017 22:45,2,0.000,ALERT,213.96,305.08,60.012,1484624703,"201051344000576","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,612445.4,612445.4,20699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484624778,1503852.00
01/16/2017 22:45,2,0.000,ALERT,212.61,300.87,60.007,1484624703,"274151322000087","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,815901.7,815901.7,21006,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484624780,1503853.00
01/16/2017 23:00,2,0.000,ALERT,214.19,304.78,59.991,1484625604,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,611754.0,611754.0,20675,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625606,1503854.00
01/16/2017 23:00,2,0.000,ALERT,212.16,301.47,59.996,1484625604,"274151322000085","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,842619.6,842619.6,20817,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625607,1503855.00
01/16/2017 23:00,2,0.000,ALERT,214.19,304.48,59.996,1484625604,"201051344000633","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,601045.2,601045.2,21049,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625609,1503856.00
01/16/2017 23:00,2,0.000,ALERT,213.74,304.78,60.007,1484625604,"201051344000469","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,603831.0,603831.0,21027,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625611,1503857.00
01/16/2017 23:00,2,0.000,ALERT,212.61,303.58,59.996,1484625604,"201051344000646","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,600252.6,600252.6,21010,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625613,1503858.00
01/16/2017 23:00,2,0.000,ALERT,211.70,301.77,59.996,1484625604,"274151322000052","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,870634.9,870634.9,20579,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625615,1503859.00
01/16/2017 23:00,2,0.000,ALERT,212.83,303.58,60.002,1484625604,"201051344000585","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,610742.7,610742.7,21072,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625616,1503860.00
01/16/2017 23:00,2,0.000,ALERT,212.61,303.88,59.959,1484625604,"201051344001230","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,603615.6,603615.6,20930,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625618,1503861.00
01/16/2017 23:00,2,0.000,ALERT,213.29,304.48,60.028,1484625604,"201051344000582","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,595526.3,595526.3,21043,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484625620,1503862.00
01/16/2017 23:00,2,0.000,ALERT,212.38,303.58,60.002,1484625604,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,610703.1,610703.1,21001,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625622,1503863.00
01/16/2017 23:00,2,0.000,ALERT,212.16,300.87,59.981,1484625604,"274151322000094","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,716975.5,716975.5,21289,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625624,1503864.00
01/16/2017 23:00,2,0.000,ALERT,213.74,305.68,59.996,1484625604,"201051344000579","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,619279.9,619279.9,20947,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625625,1503865.00
01/16/2017 23:00,2,0.000,ALERT,212.61,303.88,59.996,1484625604,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,607672.6,607672.6,21071,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625627,1503866.00
01/16/2017 23:00,2,0.000,ALERT,212.83,303.28,59.986,1484625604,"201051344000438","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,608729.1,608729.1,21083,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625629,1503867.00
01/16/2017 23:00,2,0.000,ALERT,213.06,302.98,59.986,1484625604,"201051344000417","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,593594.4,593594.4,21196,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625631,1503868.00
01/16/2017 23:00,2,0.000,ALERT,212.16,301.77,59.996,1484625604,"274151322000083","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,862301.5,862301.5,20614,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484625633,1503869.00
01/16/2017 23:00,2,0.000,ALERT,212.61,300.87,59.975,1484625604,"274151322000076","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,919302.5,919302.5,20727,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625634,1503870.00
01/16/2017 23:00,2,0.000,ALERT,213.51,305.68,60.002,1484625604,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.78,0.0,0.0,0.000,602354.4,602354.4,21040,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625636,1503871.00
01/16/2017 23:00,2,0.000,ALERT,211.93,302.37,60.002,1484625604,"274151322000095","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,910339.6,910339.6,20790,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625638,1503872.00
01/16/2017 23:00,2,0.000,ALERT,213.51,304.48,59.991,1484625604,"201051344000988","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,565812.7,565812.7,21070,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625640,1503873.00
01/16/2017 23:00,2,0.000,ALERT,212.61,302.68,60.018,1484625604,"201051344001025","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,608916.3,608916.3,21101,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625642,1503874.00
01/16/2017 23:00,2,0.000,ALERT,213.51,304.78,59.986,1484625604,"201051344000458","219011344069620",0.00,2.00,0,302.68,307.48,0.0,0.0,0.000,612365.5,612365.5,20813,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625644,1503875.00
