ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2017 23:00,2,0.000,ALERT,214.19,304.78,59.996,1484625604,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,611017.1,611017.1,20746,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625645,1503876.00
01/16/2017 23:00,2,0.000,ALERT,213.06,303.58,60.007,1484625604,"201051344000685","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,608042.2,608042.2,21001,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484625647,1503877.00
01/16/2017 23:00,2,0.000,ALERT,212.83,303.28,60.028,1484625604,"201051344000917","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,605042.8,605042.8,21011,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625649,1503878.00
01/16/2017 23:00,2,0.000,ALERT,212.83,303.58,60.034,1484625604,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,611007.9,611007.9,20875,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625651,1503879.00
01/16/2017 23:00,2,0.000,ALERT,212.83,302.68,60.002,1484625604,"201051344000651","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,603546.1,603546.1,21046,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625652,1503880.00
01/16/2017 23:00,2,0.000,ALERT,211.48,300.57,59.986,1484625604,"274151322000088","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,827648.8,827648.8,20732,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625654,1503881.00
01/16/2017 23:00,2,0.000,ALERT,212.61,300.57,59.959,1484625604,"274151322000068","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,717930.3,717930.3,21190,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625656,1503882.00
01/16/2017 23:00,2,0.000,ALERT,212.38,302.98,59.986,1484625604,"201051344001135","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,599200.0,599200.0,21094,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625658,1503883.00
01/16/2017 23:00,2,0.000,ALERT,213.29,305.08,59.986,1484625604,"201051344000594","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,614807.4,614807.4,20985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484625660,1503884.00
01/16/2017 23:00,2,0.000,ALERT,212.61,302.98,59.986,1484625604,"201051344001203","219011344069620",0.00,-0.50,0,300.57,306.88,0.0,0.0,0.000,607539.2,607539.2,21096,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484625661,1503885.00
01/16/2017 23:00,2,0.000,ALERT,211.93,301.77,59.986,1484625604,"274151322000054","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,843874.6,843874.6,20812,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625663,1503886.00
01/16/2017 23:00,2,0.000,ALERT,213.74,304.18,59.981,1484625604,"201051344000867","219011344069620",0.00,1.00,0,301.47,307.18,0.0,0.0,0.000,601237.5,601237.5,21076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625665,1503887.00
01/16/2017 23:00,2,0.000,ALERT,212.61,303.28,59.965,1484625604,"201051344001093","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,604564.3,604564.3,21014,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484625667,1503888.00
01/16/2017 23:00,2,0.000,ALERT,213.51,304.78,60.007,1484625604,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,620183.7,620183.7,20667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625668,1503889.00
01/16/2017 23:00,2,0.000,ALERT,213.74,303.88,59.981,1484625604,"201051344000648","219011344069620",0.00,-0.50,0,301.47,306.88,0.0,0.0,0.000,609793.1,609793.1,20651,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625670,1503890.00
01/16/2017 23:00,2,0.000,ALERT,213.51,305.08,59.986,1484625604,"201051344000569","219011344069620",0.00,0.50,0,302.98,307.78,0.0,0.0,0.000,620472.9,620472.9,20678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625672,1503891.00
01/16/2017 23:00,2,0.000,ALERT,213.74,304.78,59.981,1484625604,"201051344000983","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,613293.4,613293.4,20802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625674,1503892.00
01/16/2017 23:00,2,0.000,ALERT,213.74,304.48,59.975,1484625604,"201051344001158","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,601923.3,601923.3,20994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484625676,1503893.00
01/16/2017 23:00,2,0.000,ALERT,213.96,305.08,59.981,1484625604,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,612445.4,612445.4,20701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484625678,1503894.00
01/16/2017 23:00,2,0.000,ALERT,212.16,300.87,59.981,1484625604,"274151322000087","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,815901.7,815901.7,21008,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484625679,1503895.00
01/16/2017 23:15,2,0.000,ALERT,214.19,304.78,59.981,1484626503,"201051344000645","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,611754.0,611754.0,20677,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626505,1503896.00
01/16/2017 23:15,2,0.000,ALERT,212.38,302.07,59.970,1484626503,"274151322000085","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,842619.6,842619.6,20819,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626507,1503897.00
01/16/2017 23:15,2,0.000,ALERT,214.41,304.78,59.996,1484626503,"201051344000633","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,601045.2,601045.2,21051,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626508,1503898.00
01/16/2017 23:15,2,0.000,ALERT,213.74,304.48,59.991,1484626503,"201051344000469","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,603831.0,603831.0,21029,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626510,1503899.00
01/16/2017 23:15,2,0.000,ALERT,212.38,303.58,59.986,1484626503,"201051344000646","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,600252.6,600252.6,21012,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626512,1503900.00
01/16/2017 23:15,2,0.000,ALERT,212.16,302.98,59.975,1484626503,"274151322000052","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,870634.9,870634.9,20581,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626514,1503901.00
01/16/2017 23:15,2,0.000,ALERT,212.61,303.88,59.965,1484626503,"201051344000585","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,610742.7,610742.7,21074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484626516,1503902.00
01/16/2017 23:15,2,0.000,ALERT,212.61,303.88,59.970,1484626503,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,603615.6,603615.6,20932,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626517,1503903.00
01/16/2017 23:15,2,0.000,ALERT,213.29,304.78,59.981,1484626503,"201051344000582","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,595526.3,595526.3,21045,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626519,1503904.00
01/16/2017 23:15,2,0.000,ALERT,212.38,303.88,59.996,1484626503,"201051344000955","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,610703.1,610703.1,21003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626521,1503905.00
01/16/2017 23:15,2,0.000,ALERT,212.38,301.47,59.938,1484626503,"274151322000094","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,716975.5,716975.5,21291,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484626523,1503906.00
01/16/2017 23:15,2,0.000,ALERT,213.74,305.08,59.970,1484626503,"201051344000579","219011344069620",0.00,0.50,0,303.58,307.48,0.0,0.0,0.000,619279.9,619279.9,20949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626525,1503907.00
01/16/2017 23:15,2,0.000,ALERT,212.38,304.18,59.970,1484626503,"201051344000890","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,607672.6,607672.6,21073,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626526,1503908.00
01/16/2017 23:15,2,0.000,ALERT,212.83,303.88,59.991,1484626503,"201051344000438","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,608729.1,608729.1,21085,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626528,1503909.00
01/16/2017 23:15,2,0.000,ALERT,212.83,303.28,59.970,1484626503,"201051344000417","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,593594.4,593594.4,21198,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626530,1503910.00
01/16/2017 23:15,2,0.000,ALERT,212.38,302.07,59.959,1484626503,"274151322000083","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,862301.5,862301.5,20616,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626532,1503911.00
01/16/2017 23:15,2,0.000,ALERT,213.06,302.37,59.933,1484626503,"274151322000076","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,919302.5,919302.5,20729,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484626534,1503912.00
01/16/2017 23:15,2,0.000,ALERT,213.74,305.38,59.928,1484626503,"201051344000868","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,602354.4,602354.4,21042,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626536,1503913.00
01/16/2017 23:15,2,0.000,ALERT,212.38,302.68,59.949,1484626503,"274151322000095","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,910339.6,910339.6,20792,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626537,1503914.00
01/16/2017 23:15,2,0.000,ALERT,213.74,304.78,59.959,1484626503,"201051344000988","219011344069620",0.00,0.50,0,300.27,306.58,0.0,0.0,0.000,565812.7,565812.7,21072,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626539,1503915.00
01/16/2017 23:15,2,0.000,ALERT,212.38,302.98,59.981,1484626503,"201051344001025","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,608916.3,608916.3,21103,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626541,1503916.00
01/16/2017 23:15,2,0.000,ALERT,213.74,305.08,59.965,1484626503,"201051344000458","219011344069620",0.00,2.00,0,302.68,307.48,0.0,0.0,0.000,612365.5,612365.5,20815,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626543,1503917.00
01/16/2017 23:15,2,0.000,ALERT,214.41,305.08,59.959,1484626503,"201051344000853","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,611017.1,611017.1,20748,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626545,1503918.00
01/16/2017 23:15,2,0.000,ALERT,213.06,303.88,59.965,1484626503,"201051344000685","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,608042.2,608042.2,21003,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626546,1503919.00
01/16/2017 23:15,2,0.000,ALERT,212.83,303.28,59.965,1484626503,"201051344000917","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,605042.8,605042.8,21013,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626548,1503920.00
01/16/2017 23:15,2,0.000,ALERT,212.83,303.88,59.938,1484626503,"201051344001145","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,611007.9,611007.9,20877,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626550,1503921.00
01/16/2017 23:15,2,0.000,ALERT,212.83,302.98,59.970,1484626503,"201051344000651","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,603546.1,603546.1,21048,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484626552,1503922.00
01/16/2017 23:15,2,0.000,ALERT,212.16,302.07,59.959,1484626503,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,827648.8,827648.8,20734,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626554,1503923.00
01/16/2017 23:15,2,0.000,ALERT,213.06,301.47,59.970,1484626503,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,717930.3,717930.3,21192,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626555,1503924.00
01/16/2017 23:15,2,0.000,ALERT,212.38,303.58,59.965,1484626503,"201051344001135","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,599200.0,599200.0,21096,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626557,1503925.00
01/16/2017 23:15,2,0.000,ALERT,213.51,305.38,59.933,1484626503,"201051344000594","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,614807.4,614807.4,20987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626559,1503926.00
01/16/2017 23:15,2,0.000,ALERT,212.83,303.28,59.970,1484626503,"201051344001203","219011344069620",0.00,-0.50,0,301.17,307.48,0.0,0.0,0.000,607539.2,607539.2,21098,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626561,1503927.00
01/16/2017 23:15,2,0.000,ALERT,212.38,302.37,59.959,1484626503,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,843874.6,843874.6,20814,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626563,1503928.00
01/16/2017 23:15,2,0.000,ALERT,214.19,304.48,59.959,1484626503,"201051344000867","219011344069620",0.00,1.00,0,301.47,307.18,0.0,0.0,0.000,601237.5,601237.5,21078,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626564,1503929.00
01/16/2017 23:15,2,0.000,ALERT,212.61,303.58,59.965,1484626503,"201051344001093","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,604564.3,604564.3,21016,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626566,1503930.00
01/16/2017 23:15,2,0.000,ALERT,213.74,305.08,59.959,1484626503,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,620183.7,620183.7,20669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626568,1503931.00
01/16/2017 23:15,2,0.000,ALERT,213.96,304.48,59.933,1484626503,"201051344000648","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,609793.1,609793.1,20653,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626570,1503932.00
01/16/2017 23:15,2,0.000,ALERT,213.74,305.68,59.975,1484626503,"201051344000569","219011344069620",0.00,1.00,0,302.98,307.78,0.0,0.0,0.000,620472.9,620472.9,20680,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484626572,1503933.00
01/16/2017 23:15,2,0.000,ALERT,213.74,305.08,59.975,1484626503,"201051344000983","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,613293.4,613293.4,20804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484626573,1503934.00
01/16/2017 23:15,2,0.000,ALERT,213.96,304.48,59.970,1484626503,"201051344001158","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,601923.3,601923.3,20996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626575,1503935.00
01/16/2017 23:15,2,0.000,ALERT,214.19,305.38,59.981,1484626503,"201051344000576","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,612445.4,612445.4,20703,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484626577,1503936.00
01/16/2017 23:15,2,0.000,ALERT,212.38,301.17,59.938,1484626503,"274151322000087","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,815901.7,815901.7,21010,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484626579,1503937.00
01/16/2017 23:30,2,0.000,ALERT,213.96,304.18,60.007,1484627403,"201051344000645","219011344069620",0.00,1.00,0,302.37,307.18,0.0,0.0,0.000,611754.0,611754.0,20679,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627405,1503938.00
01/16/2017 23:30,2,0.000,ALERT,213.06,302.68,60.007,1484627403,"274151322000085","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,842619.6,842619.6,20821,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627407,1503939.00
01/16/2017 23:30,2,0.000,ALERT,214.19,303.88,60.012,1484627403,"201051344000633","219011344069620",0.00,0.00,0,300.57,306.58,0.0,0.0,0.000,601045.2,601045.2,21053,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627409,1503940.00
01/16/2017 23:30,2,0.000,ALERT,213.74,304.18,60.012,1484627403,"201051344000469","219011344069620",0.00,0.00,0,301.47,306.88,0.0,0.0,0.000,603831.0,603831.0,21031,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627410,1503941.00
01/16/2017 23:30,2,0.000,ALERT,213.06,303.88,59.996,1484627403,"201051344000646","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,600252.6,600252.6,21014,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627412,1503942.00
01/16/2017 23:30,2,0.000,ALERT,212.61,302.37,59.996,1484627403,"274151322000052","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,870634.9,870634.9,20583,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627414,1503943.00
01/16/2017 23:30,2,0.000,ALERT,213.29,303.88,60.012,1484627403,"201051344000585","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,610742.7,610742.7,21076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627416,1503944.00
01/16/2017 23:30,2,0.000,ALERT,213.29,304.48,60.007,1484627403,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,603615.6,603615.6,20934,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627417,1503945.00
01/16/2017 23:30,2,0.000,ALERT,213.74,304.78,60.007,1484627403,"201051344000582","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,595526.3,595526.3,21047,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627419,1503946.00
01/16/2017 23:30,2,0.000,ALERT,212.83,303.88,60.028,1484627403,"201051344000955","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,610703.1,610703.1,21005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627421,1503947.00
01/16/2017 23:30,2,0.000,ALERT,212.83,301.47,60.002,1484627403,"274151322000094","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,716975.5,716975.5,21293,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627423,1503948.00
01/16/2017 23:30,2,0.000,ALERT,213.74,305.08,60.002,1484627403,"201051344000579","219011344069620",0.00,1.00,0,302.98,307.78,0.0,0.0,0.000,619279.9,619279.9,20951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627425,1503949.00
01/16/2017 23:30,2,0.000,ALERT,213.06,304.18,60.007,1484627403,"201051344000890","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,607672.6,607672.6,21075,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627427,1503950.00
01/16/2017 23:30,2,0.000,ALERT,213.29,303.88,59.975,1484627403,"201051344000438","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,608729.1,608729.1,21087,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627428,1503951.00
01/16/2017 23:30,2,0.000,ALERT,213.51,303.28,60.028,1484627403,"201051344000417","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,593594.4,593594.4,21200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627430,1503952.00
01/16/2017 23:30,2,0.000,ALERT,212.83,302.68,59.996,1484627403,"274151322000083","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,862301.5,862301.5,20618,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627432,1503953.00
01/16/2017 23:30,2,0.000,ALERT,213.29,302.68,59.975,1484627403,"274151322000076","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,919302.5,919302.5,20731,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627434,1503954.00
01/16/2017 23:30,2,0.000,ALERT,213.51,304.78,59.996,1484627403,"201051344000868","219011344069620",0.00,0.50,0,302.98,308.09,0.0,0.0,0.000,602354.4,602354.4,21044,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627436,1503955.00
01/16/2017 23:30,2,0.000,ALERT,212.83,303.28,60.002,1484627403,"274151322000095","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,910339.6,910339.6,20794,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627437,1503956.00
01/16/2017 23:30,2,0.000,ALERT,213.51,304.18,59.991,1484627403,"201051344000988","219011344069620",0.00,1.00,0,299.97,306.58,0.0,0.0,0.000,565812.7,565812.7,21074,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627439,1503957.00
01/16/2017 23:30,2,0.000,ALERT,213.06,302.98,60.002,1484627403,"201051344001025","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,608916.3,608916.3,21105,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627441,1503958.00
01/16/2017 23:30,2,0.000,ALERT,213.51,304.18,60.002,1484627403,"201051344000458","219011344069620",0.00,2.00,0,302.37,307.48,0.0,0.0,0.000,612365.5,612365.5,20817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627443,1503959.00
01/16/2017 23:30,2,0.000,ALERT,214.19,304.18,60.034,1484627403,"201051344000853","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,611017.1,611017.1,20750,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627445,1503960.00
01/16/2017 23:30,2,0.000,ALERT,213.51,303.88,59.996,1484627403,"201051344000685","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,608042.2,608042.2,21005,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627447,1503961.00
01/16/2017 23:30,2,0.000,ALERT,213.51,303.28,60.007,1484627403,"201051344000917","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,605042.8,605042.8,21015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627448,1503962.00
01/16/2017 23:30,2,0.000,ALERT,213.29,303.88,60.002,1484627403,"201051344001145","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,611007.9,611007.9,20879,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627450,1503963.00
01/16/2017 23:30,2,0.000,ALERT,213.29,302.98,60.018,1484627403,"201051344000651","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,603546.1,603546.1,21050,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627452,1503964.00
01/16/2017 23:30,2,0.000,ALERT,212.38,301.17,60.007,1484627403,"274151322000088","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,827648.8,827648.8,20736,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627454,1503965.00
01/16/2017 23:30,2,0.000,ALERT,213.51,301.17,59.996,1484627403,"274151322000068","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,717930.3,717930.3,21194,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627456,1503966.00
01/16/2017 23:30,2,0.000,ALERT,212.83,303.28,60.002,1484627403,"201051344001135","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,599200.0,599200.0,21098,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627458,1503967.00
01/16/2017 23:30,2,0.000,ALERT,213.51,304.78,59.996,1484627403,"201051344000594","219011344069620",0.00,0.50,0,302.07,307.48,0.0,0.0,0.000,614807.4,614807.4,20989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627459,1503968.00
01/16/2017 23:30,2,0.000,ALERT,213.29,303.28,60.012,1484627403,"201051344001203","219011344069620",0.00,0.00,0,301.17,307.48,0.0,0.0,0.000,607539.2,607539.2,21100,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627461,1503969.00
01/16/2017 23:30,2,0.000,ALERT,212.83,302.68,60.002,1484627403,"274151322000054","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,843874.6,843874.6,20816,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627463,1503970.00
01/16/2017 23:30,2,0.000,ALERT,213.96,303.88,60.002,1484627403,"201051344000867","219011344069620",0.00,1.00,0,301.77,307.48,0.0,0.0,0.000,601237.5,601237.5,21080,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627465,1503971.00
01/16/2017 23:30,2,0.000,ALERT,213.29,303.28,60.002,1484627403,"201051344001093","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,604564.3,604564.3,21018,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627466,1503972.00
01/16/2017 23:30,2,0.000,ALERT,213.74,304.78,59.991,1484627403,"201051344000900","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,620183.7,620183.7,20671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627468,1503973.00
01/16/2017 23:30,2,0.000,ALERT,213.96,303.88,60.002,1484627403,"201051344000648","219011344069620",0.00,-0.50,0,301.77,307.18,0.0,0.0,0.000,609793.1,609793.1,20655,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627470,1503974.00
01/16/2017 23:30,2,0.000,ALERT,213.74,305.08,60.002,1484627403,"201051344000569","219011344069620",0.00,0.50,0,302.98,308.09,0.0,0.0,0.000,620472.9,620472.9,20682,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627472,1503975.00
01/16/2017 23:30,2,0.000,ALERT,213.74,304.78,60.002,1484627403,"201051344000983","219011344069620",0.00,1.00,0,302.68,307.48,0.0,0.0,0.000,613293.4,613293.4,20806,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627474,1503976.00
01/16/2017 23:30,2,0.000,ALERT,213.74,304.18,60.007,1484627403,"201051344001158","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,601923.3,601923.3,20998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484627475,1503977.00
01/16/2017 23:30,2,0.000,ALERT,214.19,305.08,59.970,1484627403,"201051344000576","219011344069620",0.00,0.00,0,302.68,307.48,0.0,0.0,0.000,612445.4,612445.4,20705,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627477,1503978.00
01/16/2017 23:30,2,0.000,ALERT,213.29,301.77,59.959,1484627403,"274151322000087","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,815901.7,815901.7,21012,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484627479,1503979.00
01/16/2017 23:45,2,0.000,ALERT,213.74,303.58,59.991,1484628303,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,611754.0,611754.0,20681,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628305,1503980.00
01/16/2017 23:45,2,0.000,ALERT,212.83,302.37,59.986,1484628303,"274151322000085","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,842619.6,842619.6,20823,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628307,1503981.00
01/16/2017 23:45,2,0.000,ALERT,213.74,303.28,59.986,1484628303,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,601045.2,601045.2,21055,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628308,1503982.00
01/16/2017 23:45,2,0.000,ALERT,213.29,303.28,59.991,1484628303,"201051344000469","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,603831.0,603831.0,21033,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628310,1503983.00
01/16/2017 23:45,2,0.000,ALERT,212.38,302.37,59.986,1484628303,"201051344000646","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,600252.6,600252.6,21016,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628312,1503984.00
01/16/2017 23:45,2,0.000,ALERT,212.38,302.37,59.986,1484628303,"274151322000052","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,870634.9,870634.9,20585,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628314,1503985.00
01/16/2017 23:45,2,0.000,ALERT,212.61,302.37,59.991,1484628303,"201051344000585","219011344069620",0.00,1.00,0,299.67,305.68,0.0,0.0,0.000,610742.7,610742.7,21078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484628316,1503986.00
01/16/2017 23:45,2,0.000,ALERT,212.61,302.98,59.981,1484628303,"201051344001230","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,603615.6,603615.6,20936,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628318,1503987.00
01/16/2017 23:45,2,0.000,ALERT,213.06,303.28,59.981,1484628303,"201051344000582","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,595526.3,595526.3,21049,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628319,1503988.00
01/16/2017 23:45,2,0.000,ALERT,212.38,302.68,59.991,1484628303,"201051344000955","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,610703.1,610703.1,21007,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484628321,1503989.00
01/16/2017 23:45,2,0.000,ALERT,212.61,301.47,59.975,1484628303,"274151322000094","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,716975.5,716975.5,21295,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628323,1503990.00
01/16/2017 23:45,2,0.000,ALERT,213.06,303.88,59.991,1484628303,"201051344000579","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,619279.9,619279.9,20953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628325,1503991.00
01/16/2017 23:45,2,0.000,ALERT,212.61,302.98,59.996,1484628303,"201051344000890","219011344069620",0.00,1.00,0,300.87,306.88,0.0,0.0,0.000,607672.6,607672.6,21077,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484628326,1503992.00
01/16/2017 23:45,2,0.000,ALERT,212.83,302.68,59.991,1484628303,"201051344000438","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,608729.1,608729.1,21089,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484628328,1503993.00
01/16/2017 23:45,2,0.000,ALERT,212.83,302.07,59.991,1484628303,"201051344000417","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,593594.4,593594.4,21202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484628330,1503994.00
01/16/2017 23:45,2,0.000,ALERT,212.83,302.68,60.002,1484628303,"274151322000083","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,862301.5,862301.5,20620,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628332,1503995.00
01/16/2017 23:45,2,0.000,ALERT,213.29,301.47,60.002,1484628303,"274151322000076","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,919302.5,919302.5,20733,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628334,1503996.00
01/16/2017 23:45,2,0.000,ALERT,213.06,303.88,60.002,1484628303,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,602354.4,602354.4,21046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628335,1503997.00
01/16/2017 23:45,2,0.000,ALERT,212.61,302.68,60.012,1484628303,"274151322000095","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,910339.6,910339.6,20796,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628337,1503998.00
01/16/2017 23:45,2,0.000,ALERT,213.06,303.28,59.996,1484628303,"201051344000988","219011344069620",0.00,1.00,0,299.37,305.68,0.0,0.0,0.000,565812.7,565812.7,21076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628339,1503999.00
01/16/2017 23:45,2,0.000,ALERT,212.61,301.77,59.996,1484628303,"201051344001025","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,608916.3,608916.3,21107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628341,1504000.00
01/16/2017 23:45,2,0.000,ALERT,213.06,303.58,60.002,1484628303,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,612365.5,612365.5,20819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628343,1504001.00
01/16/2017 23:45,2,0.000,ALERT,213.74,303.28,59.996,1484628303,"201051344000853","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,611017.1,611017.1,20752,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628344,1504002.00
01/16/2017 23:45,2,0.000,ALERT,213.06,302.37,60.002,1484628303,"201051344000685","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,608042.2,608042.2,21007,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628346,1504003.00
01/16/2017 23:45,2,0.000,ALERT,212.83,302.07,60.002,1484628303,"201051344000917","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,605042.8,605042.8,21017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628348,1504004.00
01/16/2017 23:45,2,0.000,ALERT,212.83,302.68,59.965,1484628303,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,611007.9,611007.9,20881,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628350,1504005.00
01/16/2017 23:45,2,0.000,ALERT,212.83,301.77,59.996,1484628303,"201051344000651","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,603546.1,603546.1,21052,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628352,1504006.00
01/16/2017 23:45,2,0.000,ALERT,212.16,301.77,59.991,1484628303,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,827648.8,827648.8,20738,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628353,1504007.00
01/16/2017 23:45,2,0.000,ALERT,213.06,301.77,59.986,1484628303,"274151322000068","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,717930.3,717930.3,21196,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628355,1504008.00
01/16/2017 23:45,2,0.000,ALERT,212.38,302.37,60.034,1484628303,"201051344001135","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,599200.0,599200.0,21100,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628357,1504009.00
01/16/2017 23:45,2,0.000,ALERT,213.06,304.18,60.034,1484628303,"201051344000594","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,614807.4,614807.4,20991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484628359,1504010.00
01/16/2017 23:45,2,0.000,ALERT,213.06,302.37,59.981,1484628303,"201051344001203","219011344069620",0.00,0.00,0,300.27,307.18,0.0,0.0,0.000,607539.2,607539.2,21102,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628361,1504011.00
01/16/2017 23:45,2,0.000,ALERT,212.61,302.68,59.975,1484628303,"274151322000054","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,843874.6,843874.6,20818,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628362,1504012.00
01/16/2017 23:45,2,0.000,ALERT,213.51,302.98,59.996,1484628303,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,601237.5,601237.5,21082,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628364,1504013.00
01/16/2017 23:45,2,0.000,ALERT,212.83,302.37,59.981,1484628303,"201051344001093","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,604564.3,604564.3,21020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628366,1504014.00
01/16/2017 23:45,2,0.000,ALERT,213.29,303.58,59.996,1484628303,"201051344000900","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,620183.7,620183.7,20673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628368,1504015.00
01/16/2017 23:45,2,0.000,ALERT,213.51,302.98,59.991,1484628303,"201051344000648","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,609793.1,609793.1,20657,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628370,1504016.00
01/16/2017 23:45,2,0.000,ALERT,213.51,304.18,60.018,1484628303,"201051344000569","219011344069620",0.00,1.00,0,302.68,307.18,0.0,0.0,0.000,620472.9,620472.9,20684,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628372,1504017.00
01/16/2017 23:45,2,0.000,ALERT,213.29,303.88,59.996,1484628303,"201051344000983","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,613293.4,613293.4,20808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628373,1504018.00
01/16/2017 23:45,2,0.000,ALERT,213.51,303.58,59.991,1484628303,"201051344001158","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,601923.3,601923.3,21000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628375,1504019.00
01/16/2017 23:45,2,0.000,ALERT,213.74,304.18,60.012,1484628303,"201051344000576","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,612445.4,612445.4,20707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628377,1504020.00
01/16/2017 23:45,2,0.000,ALERT,212.61,301.17,60.002,1484628303,"274151322000087","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,815901.7,815901.7,21014,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484628379,1504021.00
